Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,9.06,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,18.16,9.04
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,33.87,23.59
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,49.92,38.14
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,65.94,52.57
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,81.54,66.46
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,96.27,79.4
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,110.79,91.99
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,130.92,109.32
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,150.73,126.12
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,140.82,117.09
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,131.99,109.06
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,250.44,211.93
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,365.82,308.81
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,351.04,294.83
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,336.62,281.65
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,287.31,239.2
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,250.56,207.46
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,216.92,179.09
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,183.2,150.72
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,150.76,123.44
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,119.61,97.18
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,104.4,84.31
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,89.37,71.54
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,125.72,102.2
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,158.46,129.46
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,88.68,70.77
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,13.21,5.89
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,79.68,66.83
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,132.72,114.61
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,122.53,105.64
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,112.08,96.46
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,99.93,85.65
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,87.5,74.45
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,74.17,62.38
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,60.57,49.82
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,46.99,36.98
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,32.07,22.76
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,19.16,8.14
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,12.39,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,29.01,17.81
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,57.6,44.38
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,93.89,77.08
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,120.81,101.37
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,147.07,124.67
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,168.16,142.98
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,188.82,160.57
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,135.0,113.09
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,81.21,65.46
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,60.98,47.82
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,42.23,31.4
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,85.45,68.82
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,130.59,107.23
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,148.96,122.58
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,166.78,137.4
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,124.49,101.52
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,84.09,67.09
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,88.64,71.01
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,93.12,74.82
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,108.19,87.48
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,122.86,99.72
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,102.41,82.43
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,82.15,65.28
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,135.74,109.89
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,177.26,143.41
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,103.53,82.66
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,24.8,16.04
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,80.12,67.21
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,126.9,109.11
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,116.57,100.01
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,106.11,90.87
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,94.84,80.91
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,83.45,70.7
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,69.62,58.23
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,55.63,45.37
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,42.17,32.71
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,28.55,19.76
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,16.93,6.99
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,163.39,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,325.58,255.78
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,409.05,342.09
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,494.63,416.77
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,548.67,461.42
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,601.39,502.58
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,630.68,524.53
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,662.58,547.64
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,570.56,472.67
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,451.54,374.84
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,592.33,487.15
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,700.49,568.54
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,693.03,558.96
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,681.89,547.51
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,663.1,531.23
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,640.85,512.11
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,610.44,485.64
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,580.35,458.93
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,545.37,428.96
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,507.73,396.14
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,465.86,358.48
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,421.83,318.29
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,343.48,257.8
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,285.28,216.6
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,265.27,188.07
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,216.56,134.53
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,162.7,92.82
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,109.11,61.45
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,65.66,52.39
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,63.93,51.02
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,62.08,49.62
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,60.25,48.2
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,56.76,45.19
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,53.21,42.07
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,49.44,38.83
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,41.96,32.11
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,35.89,26.47
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.78,20.51
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,20.3,9.69
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,11.1,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,195.56,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,392.74,314.03
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,476.04,404.78
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,560.35,479.92
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,611.99,523.41
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,661.68,562.53
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,692.58,585.06
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,713.76,598.93
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,728.97,607.58
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,740.73,613.28
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,742.05,611.57
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,739.62,607.13
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,729.66,597.05
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,715.92,583.02
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,694.95,564.42
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,670.42,542.85
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,639.93,515.41
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,606.33,485.19
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,568.56,452.1
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,528.0,416.05
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,482.88,374.88
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,435.63,331.21
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,385.35,285.06
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,333.56,237.09
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,279.56,187.72
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,224.88,139.71
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,168.71,95.61
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,112.64,62.19
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,65.99,53.09
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,64.86,52.25
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,56.25,44.82
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,54.58,43.53
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,52.01,41.39
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,49.44,39.2
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,45.92,36.13
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,42.41,32.94
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,36.53,27.41
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,30.64,21.61
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,21.68,11.31
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,11.95,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,159.38,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,317.54,253.25
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,402.8,343.54
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,490.19,421.93
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,544.9,469.35
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,598.22,513.26
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,632.91,540.7
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,660.51,561.47
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,560.15,476.98
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,444.82,378.59
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,588.08,496.07
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,699.46,582.35
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,691.7,572.12
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,680.33,559.99
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,661.91,542.6
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,640.09,522.44
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,611.81,497.44
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,583.55,471.84
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,547.33,439.08
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,508.58,403.75
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,466.16,364.97
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,421.76,323.81
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,374.33,280.02
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,325.56,234.63
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,274.6,187.63
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,218.23,138.14
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,169.53,105.88
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,138.68,94.42
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,116.67,97.87
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,137.3,116.17
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,128.53,108.89
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,119.49,101.37
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,107.41,90.86
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,94.98,79.91
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,81.59,68.07
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,67.85,55.64
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,53.38,42.31
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,38.58,28.44
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,24.43,13.69
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,108.7,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,217.85,169.78
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,300.56,252.87
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,386.65,329.7
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,441.86,377.49
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,496.73,422.93
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,540.86,457.62
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,579.86,487.05
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,604.41,504.42
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,625.78,518.89
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,362.47,305.18
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,76.81,60.42
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,86.77,68.98
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,96.65,77.08
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,116.09,93.16
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,135.27,108.85
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,131.58,105.45
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,128.05,102.26
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,111.24,88.23
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,94.8,74.51
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,91.39,71.68
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,88.02,68.87
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,77.76,60.3
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,67.32,51.57
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,58.54,44.2
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,49.76,36.83
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,38.51,27.32
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,27.29,17.78
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,28.94,20.33
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,30.58,21.86
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,27.67,19.3
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,24.76,16.73
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,21.44,13.77
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,18.12,10.79
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,15.23,8.19
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,12.33,5.54
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,9.03,2.48
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.74,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.28,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.85,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.43,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,162.72,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,325.55,253.52
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,411.89,342.76
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,500.54,419.15
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,556.74,465.75
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,611.65,508.87
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,503.61,421.51
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,381.9,320.23
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,559.65,464.94
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,708.2,576.71
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,712.16,574.48
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,712.43,570.96
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,705.36,562.03
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,689.84,546.75
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,671.95,530.11
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,650.58,510.75
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,622.88,485.97
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,591.96,458.52
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,556.57,427.88
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,518.42,394.59
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,475.86,357.5
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,430.93,317.73
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,382.8,274.95
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,333.11,230.44
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,280.74,183.72
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,227.33,137.82
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,173.03,96.24
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,118.75,63.48
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,65.35,50.98
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,63.26,49.37
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,61.34,47.93
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,53.5,41.32
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,50.96,39.28
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,48.4,37.17
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,45.29,34.56
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,42.22,31.86
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,36.81,26.92
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,31.42,21.75
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,22.98,12.8
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,13.31,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,26.08,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,58.6,41.33
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,96.22,77.06
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,144.51,119.74
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,173.57,145.18
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,201.66,169.06
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,225.37,188.42
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,248.39,206.68
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,316.76,263.18
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,398.06,328.01
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,331.33,271.24
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,267.07,216.64
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,327.58,265.35
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,371.87,299.94
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,319.83,256.32
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,261.66,208.27
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,137.59,107.93
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,22.35,12.92
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,223.84,177.78
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,397.75,311.74
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,374.63,290.7
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,351.31,270.1
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,318.7,242.95
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,287.76,217.28
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,177.73,133.77
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,84.36,63.91
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,140.35,106.64
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,174.24,132.69
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,132.64,108.83
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,104.81,85.33
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,100.1,81.65
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,95.33,77.86
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,78.2,63.13
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,60.76,47.97
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,56.2,44.16
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,51.62,40.15
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,43.93,33.12
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,36.07,25.73
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,26.28,15.63
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,18.6,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,10.24,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,175.58,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,352.78,278.62
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,439.32,372.67
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,528.25,453.24
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,575.62,495.92
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,628.84,541.2
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,663.26,569.51
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,694.67,594.38
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,713.42,607.4
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,728.62,617.28
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,732.92,619.17
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,733.43,618.11
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,720.07,605.01
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,708.82,592.71
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,690.04,575.22
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,667.74,554.69
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,639.39,528.05
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,607.84,498.51
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,571.9,465.88
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,533.15,430.28
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,489.79,390.27
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,444.31,347.64
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,395.4,301.4
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,344.99,253.4
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,263.66,194.3
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,224.58,175.72
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,188.9,130.35
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,129.49,73.84
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,67.63,54.94
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,63.9,51.76
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,86.93,72.61
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,120.43,102.86
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,109.06,93.04
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,97.35,82.8
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,83.84,70.73
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,69.94,58.07
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,55.6,44.77
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,40.9,30.93
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,27.09,17.11
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,13.14,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,179.89,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,361.13,289.53
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,447.94,384.18
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,536.91,464.48
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,586.87,507.99
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,643.01,554.22
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,677.33,581.57
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,708.55,605.4
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,727.02,617.5
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,741.88,626.44
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,745.77,626.25
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,745.83,623.17
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,732.26,609.92
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,720.81,597.34
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,701.97,578.69
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,679.56,557.18
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,650.47,530.29
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,618.3,500.74
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,581.11,467.97
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,541.2,432.37
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,497.85,392.67
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,452.25,350.37
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,402.99,304.99
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,352.23,257.68
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,298.81,208.29
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,244.73,159.68
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,189.46,114.13
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,127.69,71.66
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,71.89,59.13
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,65.4,53.51
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,63.57,52.1
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,61.75,50.68
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,59.43,48.69
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,57.14,46.68
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,53.05,43.13
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,44.94,35.75
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,39.74,30.79
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,34.57,25.63
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,28.28,18.56
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.21,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,166.93,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,334.3,266.53
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,421.49,358.51
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,511.07,436.74
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,567.11,482.69
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,621.84,524.67
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,651.51,546.12
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,684.24,568.96
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,702.3,579.23
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,716.86,586.66
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,722.58,587.43
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,724.55,585.49
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,624.39,504.26
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,516.22,417.13
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,480.47,388.25
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,456.81,367.79
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,457.91,366.45
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,455.9,362.15
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,421.26,334.1
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,388.67,307.88
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,352.86,278.72
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,318.01,250.52
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,320.5,249.04
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,311.09,236.28
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,275.37,205.92
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,241.77,178.22
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,207.96,151.2
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,174.6,127.76
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,108.34,90.14
