Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,564.32,464.26
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,623.37,510.64
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,681.14,553.8
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,434.78,359.32
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,128.17,101.68
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,142.67,113.47
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,157.1,124.56
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,272.83,219.77
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,387.3,310.78
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,394.17,314.42
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,400.02,317.66
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,443.65,351.29
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,494.23,389.13
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,414.66,325.32
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,343.38,268.05
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,497.0,389.46
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,596.11,463.21
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,553.48,426.87
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,508.7,388.43
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,460.13,346.06
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,410.02,301.46
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,357.74,254.04
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,300.14,202.53
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,244.28,154.07
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,188.52,109.46
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,132.32,73.06
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,77.35,60.41
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,72.71,56.75
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,71.69,56.15
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,69.82,54.7
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,62.25,48.32
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,59.35,46.03
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,56.44,43.65
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,52.15,39.95
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,47.88,36.11
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,40.06,28.96
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,32.16,21.35
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.79,2.99
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,85.55,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,280.11,173.8
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,444.16,361.36
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,522.44,432.82
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,611.99,507.9
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,669.44,553.4
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,724.95,595.1
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,759.75,620.31
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,791.47,642.86
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,809.88,655.42
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,817.06,659.45
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,821.99,659.89
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,823.03,657.55
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,815.1,648.78
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,803.25,637.38
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,784.92,622.41
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,762.78,604.25
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,733.41,578.71
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,700.68,550.46
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,663.58,519.44
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,623.42,485.53
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,578.65,447.5
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,531.38,406.67
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,480.15,361.88
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,427.13,314.62
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,371.51,264.02
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,314.77,212.5
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,256.45,161.49
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,197.85,114.14
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,138.18,74.95
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,79.19,62.64
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,71.42,56.29
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,62.51,48.86
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,60.67,47.5
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,58.81,46.12
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,56.04,43.99
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,53.27,41.78
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,49.07,38.19
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,44.88,34.44
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,35.08,25.48
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,28.96,19.43
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,14.13,3.15
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,96.76,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,285.09,191.01
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,439.45,371.37
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,524.87,451.61
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,604.71,522.03
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,666.26,573.2
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,725.91,620.35
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,761.49,646.04
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,793.95,668.28
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,815.0,681.15
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,824.74,685.04
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,829.08,686.36
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,829.55,684.84
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,823.12,676.95
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,812.66,666.24
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,793.24,648.95
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,770.0,628.79
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,740.68,602.49
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,707.87,573.28
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,670.02,540.85
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,629.1,505.4
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,583.25,464.57
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,535.01,421.01
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,483.52,374.57
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,430.16,325.54
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,374.16,273.69
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,317.17,220.81
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,258.39,167.67
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,199.33,118.21
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,139.74,77.53
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,80.96,65.97
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,70.53,57.1
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,68.47,55.54
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,59.23,47.48
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,57.34,45.93
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,54.53,43.7
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,51.7,41.38
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,47.45,37.59
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,43.19,33.64
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,36.93,27.72
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,30.69,21.47
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,18.2,6.76
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,8.54,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,161.51,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,337.36,234.41
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,484.75,405.71
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,567.6,480.1
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,650.8,548.61
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,703.85,589.23
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,754.89,625.71
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,787.72,649.12
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,809.49,663.58
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,826.57,673.02
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,840.0,679.6
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,843.94,680.68
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,843.93,679.05
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,835.03,669.88
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,822.14,658.08
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,803.05,643.17
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,780.09,625.53
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,748.54,598.79
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,713.81,569.41
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,676.3,538.37
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,635.7,504.28
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,590.51,464.98
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,542.72,422.75
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,491.06,377.02
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,437.54,328.7
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,381.25,277.35
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,323.68,224.55
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,264.03,171.18
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,204.11,121.24
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,144.67,80.69
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,86.46,58.74
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,73.79,59.93
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,64.59,52.08
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,62.81,50.66
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,61.03,49.22
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,58.34,47.13
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,55.65,44.97
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,51.12,40.95
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,46.57,36.75
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,36.69,27.58
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,30.62,21.53
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.88,8.68
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,9.39,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,125.8,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,312.08,222.91
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,457.59,381.71
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,540.64,455.76
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,617.89,520.0
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,671.43,561.01
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,722.89,598.0
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,757.49,623.96
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,788.95,646.61
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,805.39,657.3
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,818.15,664.95
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,823.68,666.08
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,825.27,664.44
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,809.4,650.35
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,797.02,639.16
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,779.66,625.16
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,758.59,607.93
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,730.64,583.7
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,699.37,556.75
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,662.93,526.22
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,623.56,492.9
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,559.06,438.99
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,495.63,385.98
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,468.42,359.57
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,432.16,323.98
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,377.91,274.87
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,322.8,224.79
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,265.92,174.22
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,202.49,121.65
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,145.88,82.85
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,91.11,61.25
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,76.92,62.18
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,75.28,61.04
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,74.26,60.32
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,67.08,54.15
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,63.98,51.75
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,60.85,49.25
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,56.69,45.7
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,52.57,42.01
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,44.49,34.41
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,36.3,26.38
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.11,10.84
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,136.08,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,320.61,235.84
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,460.6,387.88
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,544.31,465.44
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,622.47,534.09
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,675.78,578.51
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,727.02,619.15
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,762.55,645.97
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,794.96,669.55
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,814.94,683.03
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,831.2,693.47
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,828.93,688.59
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,830.59,687.01
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,823.25,678.74
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,812.01,667.68
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,793.88,652.31
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,771.96,634.0
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,744.47,610.07
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,713.31,582.95
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,676.11,550.35
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,635.82,514.76
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,590.7,473.85
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,543.03,430.18
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,492.18,383.82
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,439.44,334.95
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,383.46,282.73
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,326.34,229.35
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,267.32,175.57
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,207.99,125.09
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,148.92,83.38
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,90.77,59.07
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,73.72,59.63
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,64.36,51.64
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,62.61,50.24
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,60.84,48.82
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,58.18,46.76
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,55.5,44.62
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,51.42,41.03
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,47.33,37.27
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,37.43,28.14
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,31.39,22.2
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,21.13,10.67
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,11.1,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,105.7,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,293.25,219.95
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,433.54,364.01
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,520.07,440.22
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,607.46,512.34
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,669.62,560.15
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,724.5,599.94
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,761.2,625.47
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,794.73,647.89
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,815.67,660.46
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,832.87,670.14
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,838.22,671.99
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,832.25,665.76
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,825.73,658.41
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,815.28,648.29
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,797.17,634.83
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,775.27,618.54
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,746.24,594.38
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,713.88,567.32
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,677.07,536.36
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,637.24,502.45
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,592.63,464.13
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,545.53,422.95
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,494.64,378.25
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,441.99,331.08
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,386.69,281.0
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,330.21,229.51
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,271.81,177.36
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,213.18,128.23
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,153.57,86.07
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,94.56,60.07
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,67.48,53.46
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,66.27,52.68
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,64.58,51.36
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,62.9,50.03
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,59.93,47.74
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,56.92,45.36
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,52.91,41.96
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,44.88,34.81
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,38.51,28.86
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,32.11,22.62
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.91,11.54
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,11.95,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,183.87,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,360.87,276.02
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,499.41,420.19
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,579.9,493.03
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,660.5,561.28
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,712.76,603.39
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,763.01,641.79
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,794.81,664.61
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,815.35,678.03
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,832.62,688.64
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,846.28,696.36
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,720.78,596.71
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,555.8,459.89
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,566.23,466.31
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,574.22,470.14
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,703.43,573.0
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,786.14,636.09
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,755.68,609.52
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,721.9,579.99
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,684.66,548.6
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,644.26,514.12
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,599.06,475.26
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,551.1,433.19
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,499.29,386.86
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,445.52,337.83
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,388.82,284.98
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,330.67,230.64
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,270.62,176.19
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,210.12,124.62
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,148.55,80.13
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,87.21,52.15
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,65.36,51.82
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,63.58,50.52
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,60.96,48.36
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,58.21,46.08
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,55.22,43.74
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,52.12,41.24
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,43.54,33.63
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,39.93,30.36
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,34.83,25.63
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,29.76,20.68
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,21.23,11.43
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,11.95,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,196.46,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,370.82,287.63
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,505.71,423.77
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,584.05,492.05
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,662.63,555.04
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,713.78,592.61
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,762.98,626.07
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,785.86,640.94
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,813.88,659.14
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,830.09,668.39
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,842.69,674.86
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,845.94,674.69
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,845.28,671.85
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,836.06,661.73
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,822.91,649.02
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,803.58,634.03
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,780.44,616.44
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,749.63,591.48
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,715.66,563.08
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,678.4,532.68
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,638.13,499.37
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,593.04,460.75
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,545.48,419.41
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,494.56,375.09
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,441.81,328.3
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,386.38,278.06
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,329.77,226.55
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,271.1,174.64
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,212.13,125.36
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,153.14,83.5
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,95.01,57.12
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,71.63,56.34
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,69.66,54.93
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,59.76,46.52
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,57.58,44.78
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,55.22,43.03
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,52.86,41.22
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,48.74,37.77
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,44.57,34.14
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,38.84,28.91
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,30.41,21.04
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,21.02,11.34
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,11.95,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,175.62,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,358.08,279.42
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,481.01,399.99
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,561.8,469.55
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,642.72,534.35
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,696.03,573.36
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,747.39,608.59
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,780.71,631.84
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,810.95,652.15
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,820.27,655.81
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,834.24,662.71
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,838.72,662.9
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,839.34,660.52
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,831.62,652.37
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,819.97,641.68
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,801.06,625.74
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,778.38,607.37
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,749.92,584.27
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,717.98,557.74
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,680.66,527.93
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,640.31,495.24
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,595.51,457.56
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,548.26,417.19
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,497.49,373.94
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,444.82,328.03
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,389.17,278.28
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,332.47,227.31
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,274.28,176.21
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,215.71,127.47
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,156.24,85.03
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,97.33,57.45
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,71.72,56.16
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,69.76,54.77
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,60.48,46.93
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,59.05,45.85
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,56.37,43.83
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,53.65,41.74
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,49.94,38.67
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,46.22,35.45
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,40.12,29.91
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,31.19,21.65
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,21.83,12.16
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.37,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,6.4,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,6.83,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,222.68,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,372.53,291.52
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,495.97,410.35
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,576.71,479.5
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,657.42,543.89
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,711.14,583.88
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,762.82,620.12
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,795.94,641.8
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,825.9,660.51
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,834.98,663.82
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,848.75,671.07
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,852.74,671.17
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,852.82,668.65
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,844.73,659.45
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,832.66,647.64
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,813.44,632.86
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,790.39,615.5
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,760.04,591.08
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,726.45,563.15
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,688.5,532.46
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,647.54,498.96
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,602.33,460.64
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,554.72,419.78
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,503.86,376.27
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,451.19,330.34
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,395.21,280.57
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,338.31,229.77
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,280.03,179.32
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,221.5,131.16
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,161.84,88.55
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,102.89,60.32
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,67.08,51.53
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,65.88,50.79
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,64.57,49.82
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,63.27,48.87
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,60.75,47.14
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,58.22,45.35
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,54.27,42.13
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,46.17,35.11
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,39.89,29.48
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,33.55,23.54
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.44,13.54
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.18,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.83,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
