Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.26,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,175.66,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,323.73,255.28
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,456.45,376.89
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,538.71,445.24
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,621.84,509.33
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,679.23,549.6
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,729.26,581.69
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,765.2,603.16
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,798.01,621.58
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,818.07,631.12
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,834.45,638.06
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,839.76,637.38
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,841.13,634.22
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,827.04,621.51
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,816.8,611.81
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,799.13,598.6
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,777.74,583.06
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,750.9,562.2
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,720.47,538.22
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,683.59,511.22
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,643.75,481.32
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,599.22,446.22
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,552.35,408.41
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,501.87,367.38
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,449.66,323.78
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,394.58,277.04
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,338.62,228.8
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,280.95,179.78
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,223.08,132.64
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,158.31,86.33
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,102.23,59.46
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,73.97,57.31
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,73.04,56.84
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,71.28,55.51
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,69.53,54.18
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,60.91,47.16
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,58.08,45.03
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,54.3,41.97
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,50.5,38.76
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,43.64,32.65
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,36.68,26.19
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,25.44,15.33
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.96,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,7.26,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,43.91,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,125.13,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,260.35,206.96
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,378.67,315.04
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,461.81,385.91
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,546.75,453.85
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,608.89,499.46
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,669.43,541.19
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,709.43,567.52
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,746.67,591.09
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,771.97,604.36
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,793.83,614.98
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,802.31,620.09
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,807.06,622.69
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,799.93,615.82
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,793.49,609.55
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,778.17,597.51
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,759.16,582.07
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,739.07,566.32
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,710.26,544.01
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,674.59,516.47
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,635.99,486.12
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,535.42,408.51
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,442.14,337.11
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,459.51,346.76
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,447.55,329.69
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,371.12,271.25
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,321.5,237.05
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,286.9,207.32
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,249.81,176.28
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,185.18,118.18
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,103.31,59.94
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,73.12,57.07
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,72.18,56.58
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,70.43,55.24
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,68.67,53.9
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,66.01,51.97
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,58.03,45.36
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,53.87,41.87
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,49.66,38.2
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,43.6,32.78
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,37.5,27.06
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,26.72,16.59
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.73,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,6.83,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,13.22,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,68.33,50.33
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,128.09,103.41
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,167.28,138.01
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,205.26,170.81
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,236.66,196.73
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,267.12,221.13
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,293.37,241.75
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,318.73,261.27
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,384.88,314.26
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,449.6,364.75
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,462.75,373.49
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,474.31,381.06
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,320.38,256.21
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,153.91,119.47
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,159.1,123.57
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,164.21,127.48
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,302.15,237.87
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,432.78,338.51
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,488.66,381.66
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,530.7,412.78
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,463.52,358.36
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,406.67,312.74
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,400.68,306.39
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,387.29,293.39
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,359.14,268.76
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,328.14,241.38
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,291.03,209.65
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,252.54,177.7
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,189.32,121.58
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,112.16,66.88
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,111.37,89.14
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,157.41,128.25
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,135.93,110.49
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,120.48,97.76
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,110.88,90.23
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,100.94,82.24
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,87.83,71.17
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,74.26,59.44
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,59.78,46.75
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,44.86,33.34
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,30.73,19.99
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,16.87,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.96,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,47.63,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,139.29,23.88
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,283.61,226.66
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,418.66,346.87
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,503.17,418.8
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,588.23,487.76
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,655.65,539.04
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,721.59,587.32
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,759.05,613.23
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,788.5,632.67
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,812.76,648.27
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,833.31,661.04
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,839.8,663.96
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,842.37,664.24
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,836.16,657.34
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,825.99,647.81
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,801.49,628.07
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,780.47,611.11
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,753.11,588.72
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,722.38,563.2
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,686.04,534.02
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,646.82,502.07
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,603.29,466.17
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,557.3,427.45
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,507.63,384.62
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,456.21,339.44
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,401.67,290.95
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,345.7,240.67
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,288.69,190.03
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,231.35,141.36
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,171.94,96.9
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,112.71,65.13
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,69.23,53.74
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,68.19,53.13
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,64.97,50.53
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,61.62,47.81
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,59.09,45.96
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,56.51,44.02
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,51.79,40.13
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,46.94,35.98
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,41.3,30.94
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,35.65,25.65
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,24.3,14.91
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,15.79,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,94.77,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,239.41,77.98
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,370.18,299.21
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,491.32,407.01
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,569.43,472.03
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,648.2,533.38
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,700.1,570.73
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,745.1,600.97
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,779.11,623.86
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,810.01,643.85
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,828.37,654.32
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,843.07,662.12
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,848.12,662.65
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,841.34,654.92
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,833.64,646.82
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,822.12,636.23
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,804.21,620.77
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,782.62,602.91
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,752.84,578.58
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,720.01,551.18
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,683.63,522.14
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,644.42,490.57
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,600.53,454.19
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,554.6,415.66
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,505.54,374.59
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,454.83,331.33
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,398.25,282.99
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,343.19,235.17
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,285.95,185.91
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,228.75,138.59
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,170.56,95.64
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,112.77,64.37
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,72.56,55.8
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,66.77,51.22
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,69.23,53.47
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,72.02,56.0
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,63.28,48.93
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,60.59,46.97
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,56.23,43.37
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,51.78,39.57
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,45.4,33.99
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,38.95,28.08
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,28.27,18.07
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,17.36,0.84
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,8.96,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,106.61,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,266.23,116.24
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,394.15,321.25
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,514.36,427.29
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,590.92,491.26
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,661.44,546.72
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,713.72,585.47
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,763.84,620.82
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,797.19,642.6
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,827.37,661.51
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,844.74,669.8
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,858.4,675.42
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,854.29,668.48
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,854.82,665.14
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,846.92,656.29
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,835.15,644.99
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,816.37,630.23
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,793.87,613.05
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,765.07,589.99
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,732.96,563.3
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,696.02,534.25
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,656.11,502.51
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,611.49,465.93
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,564.55,426.81
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,514.22,384.99
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,462.12,340.6
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,407.45,292.62
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,351.84,243.28
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,293.97,192.84
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,235.92,144.1
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,177.43,100.52
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,111.43,62.5
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,72.58,56.51
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,71.31,55.74
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,69.91,54.72
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,68.52,53.7
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,65.87,51.8
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,57.94,45.25
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,54.17,42.13
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,50.36,38.85
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,44.3,33.49
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,38.18,27.82
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,28.3,18.41
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,18.25,2.87
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,67.0,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,188.45,94.8
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,319.54,259.17
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,444.61,369.07
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,529.17,440.5
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,613.78,508.85
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,392.73,328.55
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,104.06,81.96
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,207.12,169.01
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,298.31,243.54
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,236.64,190.57
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,165.16,130.03
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,209.07,165.26
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,267.96,211.51
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,588.92,469.17
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,840.66,654.69
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,822.3,639.07
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,800.18,622.39
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,772.01,600.26
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,740.32,574.07
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,702.92,544.19
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,662.52,511.5
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,617.41,473.81
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,569.79,433.4
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,519.06,390.38
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,466.5,344.82
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,410.44,295.63
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,353.27,244.79
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,294.49,192.83
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,235.37,142.59
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,177.2,99.16
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,112.22,61.83
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,71.55,55.1
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,70.6,54.47
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,69.51,53.71
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,68.45,52.98
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,65.8,51.1
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,63.12,49.14
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,54.46,41.83
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,51.03,38.92
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,45.41,34.01
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,39.78,28.83
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,29.51,19.21
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,19.05,4.46
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,76.7,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,210.04,118.73
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,339.85,274.35
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,469.0,385.81
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,549.89,453.53
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,631.02,518.19
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,356.61,298.17
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,43.86,31.21
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,133.27,106.17
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,224.7,180.5
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,247.92,198.18
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,270.49,215.19
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,400.23,318.79
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,525.31,414.67
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,690.69,542.41
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,831.85,643.96
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,807.12,624.19
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,786.22,608.26
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,756.36,583.99
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,728.37,560.09
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,691.31,530.72
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,648.65,496.84
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,605.54,460.94
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,560.83,423.17
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,510.68,381.27
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,458.99,337.28
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,404.55,289.77
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,349.37,241.18
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,292.73,192.15
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,236.14,144.86
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,178.58,101.79
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,122.12,69.98
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,81.82,63.29
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,80.91,62.87
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,72.29,55.8
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,70.73,54.66
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,67.97,52.71
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,65.15,50.66
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,61.37,47.61
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,57.56,44.41
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,50.66,38.43
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,43.65,32.08
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,32.31,21.57
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.45,5.74
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,10.67,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,55.59,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,168.37,101.66
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,281.92,225.67
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,393.27,321.9
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,470.58,386.58
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,554.83,453.55
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,614.29,498.84
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,672.07,541.65
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,403.32,329.73
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,84.76,64.35
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,81.86,61.85
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,79.32,59.47
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,85.83,64.46
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,92.3,69.38
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,113.3,85.9
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,134.19,102.15
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,138.9,105.7
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,143.54,109.24
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,250.33,192.97
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,345.98,265.64
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,278.74,213.51
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,212.34,161.97
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,186.41,141.59
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,161.36,121.85
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,170.73,129.16
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,179.58,136.02
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,213.7,162.09
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,243.98,184.78
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,247.5,186.2
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,246.38,183.92
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,222.18,165.97
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,199.3,150.09
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,181.67,145.69
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,171.98,138.41
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,155.56,125.24
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,138.63,111.55
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,124.92,100.61
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,110.86,89.22
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,95.58,76.58
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,79.94,63.38
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,65.59,51.0
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,48.91,36.32
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,32.11,21.22
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,14.86,3.61
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.12,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,9.87,0.94
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,20.63,11.21
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,31.41,20.57
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,45.01,32.23
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,59.32,44.37
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,79.3,60.93
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,98.96,76.94
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,118.73,92.97
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,138.22,108.56
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,192.78,153.1
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,264.05,209.92
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,167.09,131.44
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,75.72,56.59
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,137.52,106.51
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,200.11,155.76
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,182.5,141.39
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,165.74,127.9
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,197.96,153.19
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,229.2,177.33
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,242.83,187.59
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,255.66,197.19
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,203.6,156.65
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,153.54,117.5
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,156.2,119.64
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,158.67,121.52
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,151.8,115.88
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,145.1,110.44
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,207.8,156.87
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,250.15,185.93
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,222.55,165.34
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,205.64,154.62
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,183.98,148.14
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,171.98,139.07
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,136.23,110.0
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,100.07,80.17
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,88.57,70.94
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,76.95,61.36
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,64.85,51.08
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,52.62,40.5
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,40.55,29.88
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,28.08,18.75
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,17.3,9.04
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
