Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,90.75,70.21
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,82.55,63.65
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,82.81,64.09
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,81.03,62.96
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,79.16,61.74
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,76.66,59.85
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,74.12,57.88
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,68.64,53.54
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,60.51,46.72
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,50.92,38.29
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,41.13,29.4
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.58,16.59
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.53,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,180.5,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,358.6,292.03
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,471.27,399.01
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,590.26,503.05
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,674.3,573.28
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,753.82,636.62
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,810.82,679.02
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,866.1,718.58
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,906.79,746.07
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,944.61,770.89
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,958.18,776.71
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,978.93,788.03
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,992.21,793.8
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,1001.57,796.84
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,1000.3,792.31
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,994.91,785.06
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,983.2,773.48
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,967.36,759.2
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,943.68,740.67
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,916.12,719.52
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,882.4,692.91
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,845.22,663.93
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,803.58,632.71
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,758.92,596.83
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,709.78,556.17
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,658.23,512.92
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,603.31,466.85
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,546.59,418.21
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,486.89,366.09
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,426.13,311.88
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,364.11,255.84
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,301.68,199.66
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,238.42,145.43
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,175.88,98.24
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,113.29,65.06
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,78.31,61.68
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,76.15,60.04
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,73.82,58.24
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,63.46,49.61
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,61.95,48.59
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,58.79,46.02
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,55.52,43.3
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,51.97,40.45
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,48.42,37.44
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,38.6,28.67
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,32.64,23.07
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,22.95,13.55
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,13.16,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,200.6,46.1
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,396.01,319.32
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,505.47,415.2
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,620.62,505.96
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,695.6,560.02
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,764.83,606.25
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,820.86,646.8
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,875.03,684.59
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,911.33,708.07
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,944.59,728.68
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,967.78,739.85
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,976.39,741.2
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,985.69,743.29
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,991.06,742.9
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,989.24,739.36
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,983.41,733.46
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,969.61,721.2
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,951.87,706.65
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,928.23,689.79
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,900.9,670.66
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,867.09,646.65
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,830.1,620.6
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,789.03,592.09
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,745.21,560.07
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,696.35,523.07
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,645.65,483.85
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,592.47,442.89
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,537.81,399.32
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,480.31,351.45
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,422.33,301.94
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,363.12,250.98
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,303.85,199.84
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,243.58,149.89
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,175.46,99.19
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,115.65,67.44
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,81.63,63.91
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,80.78,63.42
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,79.87,62.86
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,78.06,61.67
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,69.6,54.75
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,66.3,52.12
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,62.86,49.31
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,58.36,45.79
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,53.76,42.0
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,46.38,35.43
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,38.86,28.43
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,26.53,16.58
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,13.27,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,136.58,51.22
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,260.74,210.26
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,364.56,301.95
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,474.42,392.97
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,290.28,243.14
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,75.34,58.56
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,158.53,129.35
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,233.13,190.38
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,575.76,466.12
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,875.81,679.82
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,693.87,541.6
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,474.53,371.9
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,492.95,384.86
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,509.89,395.11
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,403.71,312.98
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,320.76,247.58
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,544.59,418.43
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,735.8,553.64
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,753.49,564.03
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,766.32,572.5
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,751.05,560.15
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,732.82,545.92
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,711.97,531.18
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,687.53,513.54
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,649.41,484.66
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,609.72,454.17
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,539.99,402.07
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,477.53,355.11
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,449.68,332.03
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,415.14,302.26
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,361.93,259.75
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,313.12,221.08
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,267.45,184.55
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,222.36,151.24
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,173.58,120.99
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,139.53,111.31
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,134.53,107.56
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,129.16,103.46
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,137.09,110.61
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,142.58,115.75
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,128.34,104.36
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,113.58,92.4
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,96.9,78.68
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,79.65,64.1
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,62.71,49.24
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,45.3,33.64
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,29.1,18.58
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,11.55,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,5.97,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,118.07,56.29
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,250.28,200.59
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,352.84,290.81
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,461.03,381.43
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,538.42,443.58
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,617.42,504.27
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,679.8,550.89
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,749.7,601.96
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,629.45,506.18
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,468.43,376.71
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,299.95,241.73
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,113.47,87.54
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,268.18,213.17
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,414.71,327.36
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,708.64,558.14
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,943.17,730.23
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,929.37,717.09
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,919.18,708.1
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,899.08,692.75
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,875.32,674.99
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,850.28,656.7
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,813.34,629.91
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,774.29,599.71
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,732.55,566.81
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,687.83,530.33
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,640.58,491.3
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,588.56,448.62
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,535.05,403.74
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,479.24,356.12
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,422.16,306.27
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,363.51,254.42
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,304.7,202.54
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,244.26,151.3
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,184.04,105.81
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,114.97,65.69
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,78.38,60.95
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,76.83,59.84
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,75.14,58.61
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,73.16,57.25
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,71.07,55.79
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,67.64,53.16
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,58.71,45.69
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,54.76,42.54
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,50.73,39.17
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,44.04,33.24
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,37.22,26.92
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,28.13,18.02
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,20.91,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,203.17,120.77
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,386.23,319.62
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,492.16,412.72
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,603.12,503.58
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,677.93,561.35
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,753.21,616.36
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,808.28,654.67
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,856.11,686.45
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,894.0,708.88
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,928.93,728.74
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,953.42,740.96
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,974.34,750.59
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,984.78,753.35
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,979.97,745.91
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,978.53,741.13
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,973.17,733.87
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,959.81,721.89
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,942.59,707.61
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,919.64,690.62
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,893.06,671.36
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,859.88,646.88
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,823.57,620.42
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,783.02,591.37
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,739.8,559.03
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,692.12,521.82
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,642.57,482.58
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,589.47,440.6
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,535.04,396.49
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,478.55,349.17
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,421.68,300.53
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,363.36,250.57
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,298.66,195.71
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,238.89,146.35
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,180.23,102.88
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,121.8,70.99
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,85.42,66.48
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,84.77,66.19
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,84.07,65.83
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,74.86,58.4
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,73.06,57.22
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,70.31,55.2
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,67.46,53.05
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,62.85,49.38
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,58.11,45.45
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,50.15,38.47
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,41.99,30.99
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,27.47,17.48
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.79,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,161.11,101.85
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,299.66,242.9
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,399.05,329.32
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,504.04,415.02
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,582.74,475.62
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,671.51,540.94
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,408.26,334.39
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,80.54,61.31
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,79.33,60.28
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,78.5,59.25
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,71.09,52.87
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,64.02,46.84
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,91.91,69.13
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,120.68,91.77
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,167.48,128.73
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,214.12,164.97
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,172.13,131.49
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,131.94,99.54
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,118.74,89.07
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,105.8,78.76
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,129.28,97.08
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,152.32,114.8
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,146.75,110.36
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,141.31,106.08
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,139.94,104.79
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,138.55,103.52
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,109.17,80.66
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,80.1,57.94
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,92.73,67.81
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,105.15,77.44
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,106.97,78.96
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,108.74,80.47
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,84.39,61.48
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,59.12,41.61
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,52.81,36.71
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,46.51,33.41
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,101.62,79.42
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,149.46,119.13
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,126.98,101.12
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,103.94,82.46
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,91.28,72.27
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,78.49,61.79
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,65.59,51.02
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,52.57,39.92
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,39.72,28.75
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,26.42,17.02
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,16.07,7.67
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,5.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,2.99,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,4.92,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,8.21,1.19
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,11.51,4.03
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,15.23,7.17
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,18.96,10.26
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,38.45,26.5
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,42.61
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.24
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.85
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,69.84,51.74
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,72.39,53.65
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,69.92,51.38
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,67.46,49.15
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,95.74,71.76
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,124.52,94.57
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,153.86,117.58
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,182.81,140.03
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,183.22,140.15
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,183.59,140.3
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,181.79,138.49
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,179.98,136.7
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,195.57,148.73
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,210.66,160.3
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,244.7,186.1
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,277.15,210.38
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,323.11,245.11
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,363.82,275.2
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,350.04,263.77
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,335.66,251.93
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,301.77,226.41
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,270.66,203.22
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,261.9,193.99
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,254.54,186.28
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,208.87,151.92
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,175.61,139.64
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,170.15,135.6
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,173.37,138.65
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,158.75,127.33
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,149.6,120.44
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,133.53,107.48
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,117.04,94.0
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,81.34,64.31
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,54.13,41.25
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,46.88,34.93
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,39.43,28.17
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,28.48,18.02
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.37,0.67
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,19.9,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,182.86,127.88
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,301.9,243.57
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,401.6,328.84
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,506.79,413.7
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,603.49,487.89
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,698.72,557.65
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,758.62,598.99
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,817.13,638.3
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,868.5,670.61
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,911.61,696.52
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,939.33,711.95
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,963.56,725.04
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,982.64,734.67
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,986.53,734.26
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,986.42,731.16
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,982.32,725.63
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,972.26,716.39
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,958.15,704.71
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,935.6,689.01
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,909.25,670.93
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,877.02,647.67
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,841.34,622.19
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,800.26,594.21
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,756.3,561.92
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,707.73,525.71
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,656.81,486.9
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,602.65,444.65
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,546.85,399.93
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,488.91,352.27
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,429.79,302.38
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,368.5,249.88
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,306.93,197.05
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,245.05,145.9
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,183.94,100.61
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,122.86,67.29
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,80.74,61.56
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,78.75,60.14
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,76.58,58.54
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,65.89,49.93
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,64.2,48.81
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,61.58,46.88
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,58.87,44.85
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,55.12,42.03
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,47.12,35.39
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,42.1,31.04
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,37.14,26.48
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,27.3,17.27
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,17.29,2.22
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.85,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.1,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,7.39,0.55
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,11.92,4.54
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,16.46,8.51
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,21.02,12.39
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,25.58,16.19
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,194.99,161.49
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,364.26,301.26
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,626.32,515.0
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,862.4,695.8
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,892.34,714.5
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,918.97,731.51
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,561.67,455.4
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,153.45,120.13
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,161.86,127.05
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,170.17,133.53
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,98.04,74.72
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,29.16,18.28
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,29.18,18.28
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,29.2,18.27
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,117.75,90.27
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,206.08,160.78
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,377.34,296.58
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,520.24,406.05
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,428.97,334.1
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,346.46,269.21
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,293.5,228.18
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,247.87,192.61
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,191.59,148.13
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,136.14,104.08
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,166.72,128.72
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,195.17,151.58
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,216.62,168.23
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,219.63,170.35
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,205.58,156.52
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,180.2,148.22
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,141.04,115.54
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,108.17,87.88
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,120.84,99.27
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,150.94,125.72
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,135.9,113.39
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,120.5,100.58
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,103.07,85.74
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,85.24,70.21
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,67.29,54.23
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,48.96,37.58
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,31.83,21.71
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,14.03,1.69
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,7.26,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,103.95,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,306.28,238.87
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,461.02,386.46
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,560.34,471.57
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,663.53,554.15
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,735.55,607.9
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,801.88,654.42
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,854.97,688.96
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,906.01,720.72
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,942.47,740.06
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,975.86,756.82
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,986.6,759.02
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,1004.96,766.65
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,1013.94,768.25
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,1019.01,767.41
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,1016.17,763.86
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,1009.27,757.86
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,995.42,746.02
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,977.55,731.75
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,952.59,714.7
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,923.9,695.22
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,889.97,670.87
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,852.68,644.25
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,810.26,614.95
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,765.03,581.31
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,715.58,542.96
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,663.96,502.17
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,609.46,458.97
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,553.34,413.25
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,494.39,364.03
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,434.54,312.72
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,373.39,259.4
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,312.04,205.69
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,250.38,153.7
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,189.92,107.85
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,128.94,73.03
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,84.63,66.09
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,73.35,56.81
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,72.49,56.29
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,70.76,55.13
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,68.93,53.89
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,66.52,52.13
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,64.04,50.28
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,54.76,42.52
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,50.69,39.16
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,44.75,33.95
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,38.73,28.41
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,28.52,18.79
