Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,7.5,3.05,15.0,7.5,6.4,0.0
2016,4,13,6,30,0.0,15.0,3.1,15.0,15.0,12.35,3.27
2016,4,13,6,45,0.0,33.0,3.15,15.5,33.0,27.38,17.08
2016,4,13,7,0,0.0,51.0,3.2,16.0,51.0,45.21,32.55
2016,4,13,7,15,0.0,72.5,3.15,16.5,72.5,66.56,50.84
2016,4,13,7,30,0.0,94.0,3.1,17.0,94.0,87.17,68.18
2016,4,13,7,45,17.5,124.5,3.1,17.5,131.5,134.18,107.88
2016,4,13,8,0,35.0,155.0,3.1,18.0,169.0,198.34,160.61
2016,4,13,8,15,26.0,168.5,2.95,18.0,180.0,200.09,160.86
2016,4,13,8,30,17.0,182.0,2.8,18.0,191.0,184.49,147.19
2016,4,13,8,45,8.5,134.0,2.7,18.5,138.5,124.34,97.38
2016,4,13,9,0,0.0,86.0,2.6,19.0,86.0,71.52,53.46
2016,4,13,9,15,0.0,91.5,2.55,19.0,91.5,76.17,57.13
2016,4,13,9,30,0.0,97.0,2.5,19.0,97.0,80.93,60.82
2016,4,13,9,45,0.0,119.0,2.5,19.5,119.0,100.24,76.13
2016,4,13,10,0,0.0,141.0,2.5,20.0,141.0,119.57,91.25
2016,4,13,10,15,5.5,190.0,2.55,20.0,195.0,168.38,129.99
2016,4,13,10,30,11.0,239.0,2.6,20.0,249.0,217.07,167.97
2016,4,13,10,45,6.5,196.5,2.65,20.5,203.0,173.71,133.33
2016,4,13,11,0,2.0,154.0,2.7,21.0,157.0,131.97,100.06
2016,4,13,11,15,26.0,281.5,2.7,21.0,306.5,274.6,211.45
2016,4,13,11,30,50.0,409.0,2.7,21.0,456.0,407.39,310.86
2016,4,13,11,45,57.0,424.0,2.7,21.5,477.0,418.92,318.0
2016,4,13,12,0,64.0,439.0,2.7,22.0,498.0,429.02,324.57
2016,4,13,12,15,40.0,371.5,2.7,22.0,409.0,345.16,262.03
2016,4,13,12,30,16.0,304.0,2.7,22.0,320.0,263.9,200.7
2016,4,13,12,45,18.5,320.5,2.7,22.5,338.5,276.52,210.06
2016,4,13,13,0,21.0,337.0,2.7,23.0,357.0,288.36,218.48
2016,4,13,13,15,32.0,368.5,2.65,23.0,398.0,311.03,235.4
2016,4,13,13,30,43.0,400.0,2.6,23.0,439.0,332.55,251.2
2016,4,13,13,45,101.0,420.5,2.6,23.5,509.5,363.68,273.1
2016,4,13,14,0,159.0,441.0,2.6,24.0,580.0,376.95,280.68
2016,4,13,14,15,195.5,422.5,2.45,24.0,588.0,359.08,265.31
2016,4,13,14,30,232.0,404.0,2.3,24.0,596.0,337.39,246.64
2016,4,13,14,45,120.5,311.5,2.2,24.0,411.0,239.93,176.87
2016,4,13,15,0,9.0,219.0,2.1,24.0,226.0,174.42,131.79
2016,4,13,15,15,41.0,264.5,2.0,23.5,293.5,192.14,145.21
2016,4,13,15,30,73.0,310.0,1.9,23.0,361.0,209.42,167.78
2016,4,13,15,45,163.0,289.0,1.85,23.0,391.5,187.5,150.42
2016,4,13,16,0,253.0,268.0,1.8,23.0,422.0,168.23,135.19
2016,4,13,16,15,204.5,246.5,1.8,22.5,363.5,165.82,133.99
2016,4,13,16,30,156.0,225.0,1.8,22.0,305.0,152.92,124.05
2016,4,13,16,45,408.5,158.0,1.8,22.0,334.5,105.95,85.11
2016,4,13,17,0,661.0,91.0,1.8,22.0,364.0,66.45,51.81
2016,4,13,17,15,614.5,84.0,1.7,21.5,308.0,62.64,48.84
2016,4,13,17,30,568.0,77.0,1.6,21.0,252.0,58.72,45.62
2016,4,13,17,45,496.5,67.5,1.5,20.5,197.0,52.49,40.24
2016,4,13,18,0,425.0,58.0,1.4,20.0,142.0,46.11,34.48
2016,4,13,18,15,318.0,44.0,1.4,19.5,95.0,35.5,24.79
2016,4,13,18,30,211.0,30.0,1.4,19.0,48.0,23.27,12.66
2016,4,13,18,45,105.5,15.0,1.4,18.5,24.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,98.0,14.5,2.8,13.5,22.5,82.81,0.0
2016,4,14,6,30,196.0,29.0,3.0,14.0,45.0,234.14,171.73
2016,4,14,6,45,308.5,44.0,3.25,14.5,92.5,346.13,284.67
2016,4,14,7,0,421.0,59.0,3.5,15.0,140.0,471.82,391.49
2016,4,14,7,15,493.5,69.0,3.55,15.5,195.0,560.65,463.94
2016,4,14,7,30,566.0,79.0,3.6,16.0,250.0,651.65,534.37
2016,4,14,7,45,386.0,122.5,3.7,16.5,250.0,545.31,449.08
2016,4,14,8,0,206.0,166.0,3.8,17.0,250.0,394.01,324.19
2016,4,14,8,15,287.5,179.5,3.75,17.5,315.0,507.37,413.67
2016,4,14,8,30,369.0,193.0,3.7,18.0,380.0,602.19,485.05
2016,4,14,8,45,582.5,152.0,3.7,19.0,485.0,796.6,627.9
2016,4,14,9,0,796.0,111.0,3.7,20.0,590.0,955.07,734.12
2016,4,14,9,15,550.5,207.5,3.65,20.5,552.0,816.34,631.08
2016,4,14,9,30,305.0,304.0,3.6,21.0,514.0,651.49,503.65
2016,4,14,9,45,584.0,213.5,3.6,21.5,646.0,850.73,651.58
2016,4,14,10,0,863.0,123.0,3.6,22.0,778.0,1010.63,757.39
2016,4,14,10,15,873.0,125.5,3.55,22.0,815.5,995.36,743.98
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,988.77,738.07
2016,4,14,10,45,891.0,129.5,3.5,22.5,883.5,975.42,726.68
2016,4,14,11,0,899.0,131.0,3.5,23.0,914.0,958.28,713.0
2016,4,14,11,15,904.0,132.0,3.45,23.5,936.0,934.25,694.57
2016,4,14,11,30,909.0,133.0,3.4,24.0,958.0,906.72,674.0
2016,4,14,11,45,908.5,136.0,3.4,24.5,970.5,873.0,649.7
2016,4,14,12,0,908.0,139.0,3.4,25.0,983.0,836.3,623.46
2016,4,14,12,15,909.0,139.0,3.35,25.0,987.5,795.58,594.97
2016,4,14,12,30,910.0,139.0,3.3,25.0,992.0,752.37,563.06
2016,4,14,12,45,907.0,140.0,3.3,25.0,987.5,705.03,527.78
2016,4,14,13,0,904.0,141.0,3.3,25.0,983.0,655.95,490.39
2016,4,14,13,15,900.5,140.5,3.25,25.0,969.5,604.01,449.81
2016,4,14,13,30,897.0,140.0,3.2,25.0,956.0,550.83,407.2
2016,4,14,13,45,890.5,139.5,3.2,25.5,934.0,495.26,361.04
2016,4,14,14,0,884.0,139.0,3.2,26.0,912.0,439.16,313.4
2016,4,14,14,15,876.5,137.0,3.15,25.5,882.5,381.45,264.76
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,323.75,215.6
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,258.06,161.07
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,199.74,115.85
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,141.91,79.77
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,86.78,66.93
2016,4,14,15,45,800.0,121.5,3.0,25.0,641.5,86.43,66.89
2016,4,14,16,0,781.0,118.0,3.0,25.0,592.0,85.99,66.74
2016,4,14,16,15,756.0,113.5,2.95,24.5,538.5,77.08,59.64
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,75.84,58.96
2016,4,14,16,45,697.0,103.5,2.85,23.5,429.0,73.7,57.49
2016,4,14,17,0,663.0,98.0,2.8,23.0,373.0,71.45,55.91
2016,4,14,17,15,615.5,90.0,2.5,22.0,315.5,67.09,52.57
2016,4,14,17,30,568.0,82.0,2.2,21.0,258.0,62.57,48.96
2016,4,14,17,45,497.5,72.0,1.95,20.5,202.5,56.1,43.37
2016,4,14,18,0,427.0,62.0,1.7,20.0,147.0,49.46,37.39
2016,4,14,18,15,320.0,47.0,1.65,19.0,99.0,36.12,25.4
2016,4,14,18,30,213.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.5,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,78.81,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,226.7,169.31
2016,4,15,6,45,285.0,47.5,1.6,15.0,94.0,333.24,272.03
2016,4,15,7,0,388.0,64.0,1.8,16.0,141.0,447.77,367.67
2016,4,15,7,15,205.0,87.5,1.7,16.5,129.5,309.12,255.75
2016,4,15,7,30,22.0,111.0,1.6,17.0,118.0,127.31,102.05
2016,4,15,7,45,28.0,134.0,1.5,17.5,145.0,170.24,137.58
2016,4,15,8,0,34.0,157.0,1.4,18.0,172.0,199.02,160.24
2016,4,15,8,15,91.5,190.5,1.3,18.5,236.0,290.99,234.34
2016,4,15,8,30,149.0,224.0,1.2,19.0,300.0,404.25,320.98
2016,4,15,8,45,166.5,249.5,1.2,20.0,343.0,447.2,350.2
2016,4,15,9,0,184.0,275.0,1.2,21.0,386.0,489.13,378.35
2016,4,15,9,15,176.5,300.5,1.2,21.5,414.0,504.71,386.82
2016,4,15,9,30,169.0,326.0,1.2,22.0,442.0,518.8,394.38
2016,4,15,9,45,216.5,343.0,1.25,22.5,501.5,576.72,434.99
2016,4,15,10,0,264.0,360.0,1.3,23.0,561.0,653.1,486.68
2016,4,15,10,15,563.0,248.0,1.4,23.0,703.5,835.11,616.89
2016,4,15,10,30,862.0,136.0,1.5,23.0,846.0,989.87,717.29
2016,4,15,10,45,873.0,135.5,1.65,23.5,877.0,965.02,699.24
2016,4,15,11,0,884.0,135.0,1.8,24.0,908.0,948.98,688.93
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.5,925.23,672.89
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,898.03,654.64
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.5,863.51,631.54
2016,4,15,12,0,886.0,147.0,2.2,26.0,974.0,826.21,606.49
2016,4,15,12,15,887.0,147.5,2.25,26.0,978.5,786.57,579.81
2016,4,15,12,30,888.0,148.0,2.3,26.0,983.0,744.49,549.97
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.5,698.13,515.42
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,649.94,478.79
2016,4,15,13,15,884.0,145.5,2.4,27.0,961.0,599.08,440.0
2016,4,15,13,30,881.0,145.0,2.4,27.0,948.0,546.97,399.14
2016,4,15,13,45,553.0,292.0,2.45,27.0,792.5,453.58,329.89
2016,4,15,14,0,225.0,439.0,2.5,27.0,637.0,401.19,293.37
2016,4,15,14,15,539.5,288.5,2.55,27.0,741.0,367.7,260.49
2016,4,15,14,30,854.0,138.0,2.6,27.0,845.0,316.38,208.63
2016,4,15,14,45,844.5,135.0,2.65,27.0,808.5,257.65,159.85
2016,4,15,15,0,835.0,132.0,2.7,27.0,772.0,199.79,115.26
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.5,142.65,79.7
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,87.33,66.8
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,86.74,66.57
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,86.34,66.46
2016,4,15,16,15,742.5,114.0,2.75,26.5,533.0,77.09,59.14
2016,4,15,16,30,718.0,109.0,2.7,26.0,480.0,75.57,58.22
2016,4,15,16,45,683.5,103.5,2.65,25.5,424.0,73.44,56.78
2016,4,15,17,0,649.0,98.0,2.6,25.0,368.0,71.2,55.22
2016,4,15,17,15,601.5,90.0,2.35,24.0,311.5,66.87,51.93
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,62.36,48.37
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,55.91,42.85
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.29,36.94
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.07,25.09
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.75,14.04
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,16.0,2.6,17.0,18.5,35.33,0.0
2016,4,16,6,30,60.0,32.0,2.7,17.0,37.0,100.04,72.86
2016,4,16,6,45,128.0,58.5,2.85,17.5,80.5,208.97,169.14
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,302.74,249.34
2016,4,16,7,15,126.5,102.0,3.25,18.5,130.5,245.8,202.54
2016,4,16,7,30,57.0,119.0,3.5,19.0,137.0,183.81,149.63
2016,4,16,7,45,28.5,96.5,3.75,19.5,105.5,121.51,97.05
2016,4,16,8,0,0.0,74.0,4.0,20.0,74.0,61.38,45.64
2016,4,16,8,15,0.0,72.5,4.3,20.5,72.5,60.14,44.38
2016,4,16,8,30,0.0,71.0,4.6,21.0,71.0,58.92,43.09
2016,4,16,8,45,0.0,116.5,4.9,22.0,116.5,99.1,75.45
2016,4,16,9,0,0.0,162.0,5.2,23.0,162.0,141.47,108.84
2016,4,16,9,15,0.0,152.5,5.3,23.5,152.5,131.34,100.19
2016,4,16,9,30,0.0,143.0,5.4,24.0,143.0,121.96,92.27
2016,4,16,9,45,2.5,161.5,5.55,24.5,163.5,140.8,106.86
2016,4,16,10,0,5.0,180.0,5.7,25.0,184.0,159.48,121.15
2016,4,16,10,15,2.5,161.0,5.75,25.0,163.0,139.45,105.11
2016,4,16,10,30,0.0,142.0,5.8,25.0,142.0,120.08,89.64
2016,4,16,10,45,0.0,123.5,5.85,25.5,123.5,103.97,76.71
2016,4,16,11,0,0.0,105.0,5.9,26.0,105.0,88.13,64.04
2016,4,16,11,15,1.0,125.0,5.9,26.0,125.5,106.03,78.04
2016,4,16,11,30,2.0,145.0,5.9,26.0,146.0,123.77,91.82
2016,4,16,11,45,7.5,202.0,5.9,26.5,209.0,176.4,132.4
2016,4,16,12,0,13.0,259.0,5.9,27.0,272.0,228.0,171.54
2016,4,16,12,15,7.5,201.0,5.9,27.0,208.5,173.84,129.92
2016,4,16,12,30,2.0,143.0,5.9,27.0,145.0,120.92,89.03
2016,4,16,12,45,3.5,152.0,5.95,27.0,155.5,128.99,95.34
2016,4,16,13,0,5.0,161.0,6.0,27.0,166.0,136.79,101.4
2016,4,16,13,15,19.5,271.0,6.0,27.0,289.5,229.68,172.7
2016,4,16,13,30,34.0,381.0,6.0,27.0,413.0,314.44,236.46
2016,4,16,13,45,123.5,411.5,6.0,27.0,521.5,360.41,269.94
2016,4,16,14,0,213.0,442.0,6.0,27.0,630.0,398.68,296.07
2016,4,16,14,15,106.5,291.5,5.95,26.5,385.5,248.48,184.9
2016,4,16,14,30,0.0,141.0,5.9,26.0,141.0,115.91,85.93
2016,4,16,14,45,1.5,153.5,5.85,26.0,154.5,125.63,93.72
2016,4,16,15,0,3.0,166.0,5.8,26.0,168.0,134.76,100.98
2016,4,16,15,15,1.5,156.5,5.7,25.5,157.5,126.67,95.13
2016,4,16,15,30,0.0,147.0,5.6,25.0,147.0,118.82,93.55
2016,4,16,15,45,50.5,211.5,5.55,25.0,242.0,154.39,123.17
2016,4,16,16,0,101.0,276.0,5.5,25.0,337.0,189.89,152.69
2016,4,16,16,15,50.5,181.5,5.35,24.5,212.0,134.92,107.97
2016,4,16,16,30,0.0,87.0,5.2,24.0,87.0,72.3,55.94
2016,4,16,16,45,31.0,128.0,5.1,24.0,141.0,98.99,78.82
2016,4,16,17,0,62.0,169.0,5.0,24.0,195.0,123.39,99.72
2016,4,16,17,15,50.5,145.5,4.8,23.5,164.5,107.47,86.68
2016,4,16,17,30,39.0,122.0,4.6,23.0,134.0,91.2,73.11
2016,4,16,17,45,24.0,97.0,4.45,23.0,104.0,73.67,58.01
2016,4,16,18,0,9.0,72.0,4.3,23.0,74.0,56.72,43.14
2016,4,16,18,15,4.5,48.0,4.3,22.5,49.0,38.49,27.03
2016,4,16,18,30,0.0,24.0,4.3,22.0,24.0,19.83,10.17
2016,4,16,18,45,0.0,12.0,4.3,21.5,12.0,9.89,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.0,20.0,7.0,5.75,0.0
2016,4,17,6,30,0.0,14.0,3.1,20.0,14.0,11.52,3.24
2016,4,17,6,45,0.0,35.5,3.25,20.5,35.5,29.36,18.46
2016,4,17,7,0,0.0,57.0,3.4,21.0,57.0,51.29,37.0
2016,4,17,7,15,3.0,82.5,3.55,21.0,83.5,80.07,61.3
2016,4,17,7,30,6.0,108.0,3.7,21.0,110.0,108.1,84.64
2016,4,17,7,45,11.0,134.0,3.85,21.5,138.5,138.01,108.99
2016,4,17,8,0,16.0,160.0,4.0,22.0,167.0,167.51,132.51
2016,4,17,8,15,12.5,167.0,4.15,22.0,173.0,166.81,131.27
2016,4,17,8,30,9.0,174.0,4.3,22.0,179.0,167.02,130.81
2016,4,17,8,45,21.0,207.5,4.45,22.5,220.0,210.96,165.54
2016,4,17,9,0,33.0,241.0,4.6,23.0,261.0,275.35,215.51
2016,4,17,9,15,17.5,206.5,4.6,23.5,217.5,200.72,155.52
2016,4,17,9,30,2.0,172.0,4.6,24.0,174.0,150.65,114.89
2016,4,17,9,45,20.5,246.5,4.7,24.5,262.5,238.42,183.59
2016,4,17,10,0,39.0,321.0,4.8,25.0,351.0,347.8,266.59
2016,4,17,10,15,37.0,339.5,4.85,25.0,369.0,359.46,274.43
2016,4,17,10,30,35.0,358.0,4.9,25.0,387.0,370.56,282.11
2016,4,17,10,45,52.0,390.5,4.95,25.5,435.5,412.81,313.02
2016,4,17,11,0,69.0,423.0,5.0,26.0,484.0,452.86,341.79
2016,4,17,11,15,71.5,431.5,5.0,26.0,496.0,454.76,342.65
2016,4,17,11,30,74.0,440.0,5.0,26.0,508.0,456.0,343.18
2016,4,17,11,45,47.5,390.5,5.0,26.0,434.5,380.95,287.08
2016,4,17,12,0,21.0,341.0,5.0,26.0,361.0,303.69,228.86
2016,4,17,12,15,20.0,335.0,4.95,26.0,354.5,295.06,222.36
2016,4,17,12,30,19.0,329.0,4.9,26.0,348.0,286.58,215.87
2016,4,17,12,45,16.5,301.5,4.85,26.0,317.5,259.87,195.66
2016,4,17,13,0,14.0,274.0,4.8,26.0,287.0,233.9,175.99
2016,4,17,13,15,17.0,299.5,4.8,25.5,315.0,253.63,191.36
2016,4,17,13,30,20.0,325.0,4.8,25.0,343.0,272.18,205.75
2016,4,17,13,45,10.0,197.5,4.8,25.0,206.5,166.16,124.78
2016,4,17,14,0,0.0,70.0,4.8,25.0,70.0,58.52,40.88
2016,4,17,14,15,2.5,122.5,4.7,24.5,125.0,102.22,75.56
2016,4,17,14,30,5.0,175.0,4.6,24.0,180.0,143.74,108.31
2016,4,17,14,45,2.5,128.0,4.6,24.0,130.5,105.97,78.82
2016,4,17,15,0,0.0,81.0,4.6,24.0,81.0,67.54,48.58
2016,4,17,15,15,0.0,64.0,4.5,23.5,64.0,53.27,37.37
2016,4,17,15,30,0.0,47.0,4.4,23.0,47.0,39.05,27.45
2016,4,17,15,45,0.0,84.5,4.35,23.0,84.5,70.32,53.95
2016,4,17,16,0,0.0,122.0,4.3,23.0,122.0,99.61,78.75
2016,4,17,16,15,0.0,73.5,4.2,22.5,73.5,61.04,46.52
2016,4,17,16,30,0.0,25.0,4.1,22.0,25.0,20.66,12.18
2016,4,17,16,45,0.0,20.5,4.0,22.0,20.5,16.92,9.01
2016,4,17,17,0,0.0,16.0,3.9,22.0,16.0,13.19,5.82
2016,4,17,17,15,0.0,13.5,3.75,21.5,13.5,11.12,4.06
2016,4,17,17,30,0.0,11.0,3.6,21.0,11.0,9.05,2.28
2016,4,17,17,45,0.0,8.5,3.45,21.0,8.5,6.98,0.46
2016,4,17,18,0,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,4,17,18,15,0.0,3.5,3.25,21.0,3.5,2.87,0.0
2016,4,17,18,30,0.0,1.0,3.2,21.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,21.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,10.5,1.1,19.0,10.5,8.64,0.0
2016,4,18,6,30,0.0,21.0,1.4,19.0,21.0,17.32,7.94
2016,4,18,6,45,0.0,42.0,1.7,19.5,42.0,37.4,25.24
2016,4,18,7,0,0.0,63.0,2.0,20.0,63.0,58.66,43.32
2016,4,18,7,15,3.0,86.0,2.25,20.0,87.0,84.1,64.87
2016,4,18,7,30,6.0,109.0,2.5,20.0,111.0,108.9,85.56
2016,4,18,7,45,3.0,58.0,2.8,20.5,59.0,50.81,37.03
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,3.98
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,8.76
2016,4,18,8,45,5.5,113.5,3.55,21.5,117.0,101.71,77.96
2016,4,18,9,0,11.0,206.0,3.7,22.0,213.0,195.96,152.89
2016,4,18,9,15,25.0,246.5,3.7,22.0,264.0,248.3,193.83
2016,4,18,9,30,39.0,287.0,3.7,22.0,315.0,322.04,250.52
2016,4,18,9,45,75.5,328.5,3.7,22.5,385.5,398.31,308.22
2016,4,18,10,0,112.0,370.0,3.7,23.0,456.0,472.52,362.86
2016,4,18,10,15,60.5,295.0,3.5,23.0,342.0,336.63,258.91
2016,4,18,10,30,9.0,220.0,3.3,23.0,228.0,197.81,150.85
2016,4,18,10,45,11.5,246.5,3.1,23.5,257.0,222.82,169.84
2016,4,18,11,0,14.0,273.0,2.9,24.0,286.0,247.33,187.86
2016,4,18,11,15,15.5,278.5,2.9,24.0,293.0,251.84,191.04
2016,4,18,11,30,17.0,284.0,2.9,24.0,300.0,256.13,194.13
2016,4,18,11,45,13.0,243.0,2.95,24.0,255.0,215.87,163.33
2016,4,18,12,0,9.0,202.0,3.0,24.0,210.0,176.74,133.27
2016,4,18,12,15,55.0,338.5,3.05,23.5,390.5,328.24,249.53
2016,4,18,12,30,101.0,475.0,3.1,23.0,571.0,465.26,350.7
2016,4,18,12,45,285.0,437.5,3.2,23.0,706.0,542.44,408.54
2016,4,18,13,0,469.0,400.0,3.3,23.0,841.0,597.59,448.46
2016,4,18,13,15,395.5,420.5,3.3,23.0,788.5,540.76,405.02
2016,4,18,13,30,322.0,441.0,3.3,23.0,736.0,487.18,364.5
2016,4,18,13,45,174.5,393.0,3.35,23.0,552.5,370.71,278.65
2016,4,18,14,0,27.0,345.0,3.4,23.0,369.0,272.78,206.72
2016,4,18,14,15,18.0,284.0,3.3,23.0,300.5,231.42,175.68
2016,4,18,14,30,9.0,223.0,3.2,23.0,232.0,181.26,137.48
2016,4,18,14,45,25.5,274.5,3.15,23.0,295.0,208.58,158.18
2016,4,18,15,0,42.0,326.0,3.1,23.0,358.0,236.32,179.0
2016,4,18,15,15,49.5,315.0,2.95,22.5,351.0,222.22,168.83
2016,4,18,15,30,57.0,304.0,2.8,22.0,344.0,207.02,166.73
2016,4,18,15,45,28.5,218.5,2.65,22.0,238.5,158.17,127.17
2016,4,18,16,0,0.0,133.0,2.5,22.0,133.0,107.82,85.76
2016,4,18,16,15,0.0,75.5,2.3,22.0,75.5,62.71,48.01
2016,4,18,16,30,0.0,18.0,2.1,22.0,18.0,14.87,7.19
2016,4,18,16,45,0.0,63.0,1.9,22.0,63.0,52.22,39.48
2016,4,18,17,0,0.0,108.0,1.7,22.0,108.0,87.13,69.52
2016,4,18,17,15,0.0,91.0,1.55,21.5,91.0,73.92,58.5
2016,4,18,17,30,0.0,74.0,1.4,21.0,74.0,60.6,47.23
2016,4,18,17,45,0.0,58.0,1.3,21.0,58.0,47.89,36.19
2016,4,18,18,0,0.0,42.0,1.2,21.0,42.0,34.73,24.57
2016,4,18,18,15,0.0,28.5,1.15,20.5,28.5,23.52,14.58
2016,4,18,18,30,0.0,15.0,1.1,20.0,15.0,12.34,4.43
2016,4,18,18,45,0.0,7.5,1.1,20.0,7.5,6.16,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,61.0,18.5,1.95,18.0,25.0,83.56,0.0
2016,4,19,6,30,122.0,37.0,2.1,18.0,50.0,170.53,131.56
2016,4,19,6,45,201.5,58.5,2.25,18.0,94.5,265.34,216.44
2016,4,19,7,0,281.0,80.0,2.4,18.0,139.0,381.73,313.99
2016,4,19,7,15,149.0,97.5,2.4,18.5,129.5,256.32,211.3
2016,4,19,7,30,17.0,115.0,2.4,19.0,120.0,125.94,100.19
2016,4,19,7,45,8.5,116.5,2.45,19.5,119.0,114.39,90.13
2016,4,19,8,0,0.0,118.0,2.5,20.0,118.0,104.61,81.26
2016,4,19,8,15,1.5,141.0,2.55,20.0,141.5,127.51,99.72
2016,4,19,8,30,3.0,164.0,2.6,20.0,165.0,150.19,117.71
2016,4,19,8,45,4.5,176.5,2.65,20.5,178.5,161.9,126.47
2016,4,19,9,0,6.0,189.0,2.7,21.0,192.0,173.71,135.23
2016,4,19,9,15,11.5,217.5,2.7,21.5,225.0,205.34,159.66
2016,4,19,9,30,17.0,246.0,2.7,22.0,258.0,236.63,183.37
2016,4,19,9,45,61.0,307.5,2.7,22.5,354.0,360.61,278.6
2016,4,19,10,0,105.0,369.0,2.7,23.0,450.0,464.27,354.94
2016,4,19,10,15,95.0,383.5,2.65,23.0,459.5,461.8,351.3
2016,4,19,10,30,85.0,398.0,2.6,23.0,469.0,459.06,348.09
2016,4,19,10,45,74.5,405.0,2.6,23.5,468.5,448.09,338.46
2016,4,19,11,0,64.0,412.0,2.6,24.0,468.0,437.31,329.14
2016,4,19,11,15,42.5,373.0,2.55,24.0,411.0,373.77,281.75
2016,4,19,11,30,21.0,334.0,2.5,24.0,354.0,303.12,228.76
2016,4,19,11,45,19.5,328.5,2.45,24.5,347.5,294.49,221.85
2016,4,19,12,0,18.0,323.0,2.4,25.0,341.0,286.08,214.95
2016,4,19,12,15,27.0,362.5,2.35,25.0,388.5,327.69,245.79
2016,4,19,12,30,36.0,402.0,2.3,25.0,436.0,360.44,269.57
2016,4,19,12,45,384.5,320.5,2.3,25.0,682.5,517.43,388.14
2016,4,19,13,0,733.0,239.0,2.3,25.0,929.0,634.06,470.53
2016,4,19,13,15,729.0,237.5,2.25,25.0,915.5,585.13,432.21
2016,4,19,13,30,725.0,236.0,2.2,25.0,902.0,535.6,393.65
2016,4,19,13,45,716.5,235.0,2.2,25.0,880.5,484.02,352.78
2016,4,19,14,0,708.0,234.0,2.2,25.0,859.0,432.71,311.06
2016,4,19,14,15,484.0,319.0,2.15,25.0,740.5,370.77,265.55
2016,4,19,14,30,260.0,404.0,2.1,25.0,622.0,334.84,242.62
2016,4,19,14,45,223.0,390.0,2.1,25.0,571.0,307.14,222.31
2016,4,19,15,0,186.0,376.0,2.1,25.0,520.0,272.1,197.67
2016,4,19,15,15,122.0,341.0,2.05,24.5,433.5,228.98,169.57
2016,4,19,15,30,58.0,306.0,2.0,24.0,347.0,208.32,166.06
2016,4,19,15,45,34.5,256.0,1.95,24.0,280.0,179.68,143.43
2016,4,19,16,0,11.0,206.0,1.9,24.0,213.0,159.22,127.25
2016,4,19,16,15,95.0,217.5,1.75,23.5,268.0,157.01,126.13
2016,4,19,16,30,179.0,229.0,1.6,23.0,323.0,155.61,125.63
2016,4,19,16,45,322.0,188.0,1.5,23.0,334.0,128.18,103.25
2016,4,19,17,0,465.0,147.0,1.4,23.0,345.0,101.21,80.99
2016,4,19,17,15,417.5,133.5,1.25,22.5,291.5,93.56,74.96
2016,4,19,17,30,370.0,120.0,1.1,22.0,238.0,85.57,68.43
2016,4,19,17,45,310.5,101.5,1.0,22.0,187.0,75.14,59.46
2016,4,19,18,0,251.0,83.0,0.9,22.0,136.0,62.04,47.91
2016,4,19,18,15,176.0,60.5,0.9,21.5,92.0,45.87,33.55
2016,4,19,18,30,101.0,38.0,0.9,21.0,48.0,29.34,18.29
2016,4,19,18,45,50.5,19.0,0.9,21.0,24.0,14.99,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,16.0,0.6,18.5,16.0,13.21,0.0
2016,4,20,6,30,0.0,32.0,0.6,19.0,32.0,29.99,18.26
2016,4,20,6,45,15.0,56.0,0.65,19.5,59.0,78.35,59.54
2016,4,20,7,0,30.0,80.0,0.7,20.0,86.0,118.61,93.78
2016,4,20,7,15,50.5,103.0,0.8,20.0,117.5,161.31,129.76
2016,4,20,7,30,71.0,126.0,0.9,20.0,149.0,204.28,165.1
2016,4,20,7,45,35.5,121.5,1.05,20.5,133.0,158.19,126.07
2016,4,20,8,0,0.0,117.0,1.2,21.0,117.0,103.4,79.7
2016,4,20,8,15,0.0,78.5,1.3,21.0,78.5,65.16,48.31
2016,4,20,8,30,0.0,40.0,1.4,21.0,40.0,33.11,21.81
2016,4,20,8,45,0.0,94.0,1.5,21.5,94.0,78.37,58.66
2016,4,20,9,0,0.0,148.0,1.6,22.0,148.0,127.78,97.89
2016,4,20,9,15,337.5,166.0,1.65,22.0,403.5,555.67,434.3
2016,4,20,9,30,675.0,184.0,1.7,22.0,659.0,922.06,687.11
2016,4,20,9,45,701.0,183.5,1.75,22.5,703.0,939.15,691.75
2016,4,20,10,0,727.0,183.0,1.8,23.0,747.0,952.6,698.1
2016,4,20,10,15,542.0,281.0,1.8,23.5,712.5,850.38,625.21
2016,4,20,10,30,357.0,379.0,1.8,24.0,678.0,737.52,543.13
2016,4,20,10,45,373.5,385.0,1.8,24.5,707.5,742.95,546.07
2016,4,20,11,0,390.0,391.0,1.8,25.0,737.0,745.83,546.24
2016,4,20,11,15,589.0,292.5,1.8,25.0,828.5,824.57,602.82
2016,4,20,11,30,788.0,194.0,1.8,25.0,920.0,871.89,636.19
2016,4,20,11,45,822.0,174.0,1.8,25.0,940.0,848.09,619.7
2016,4,20,12,0,856.0,154.0,1.8,25.0,960.0,810.59,594.87
2016,4,20,12,15,856.5,154.0,1.75,25.0,964.5,771.25,567.59
2016,4,20,12,30,857.0,154.0,1.7,25.0,969.0,729.7,537.65
2016,4,20,12,45,853.0,156.0,1.7,25.0,963.5,684.64,505.03
2016,4,20,13,0,849.0,158.0,1.7,25.0,958.0,641.77,473.0
2016,4,20,13,15,845.5,157.5,1.65,25.0,945.0,590.95,434.37
2016,4,20,13,30,842.0,157.0,1.6,25.0,932.0,539.09,393.95
2016,4,20,13,45,831.5,159.0,1.6,25.0,909.5,485.07,351.03
2016,4,20,14,0,821.0,161.0,1.6,25.0,887.0,431.1,306.94
2016,4,20,14,15,812.5,158.5,1.6,24.5,858.0,375.01,260.78
2016,4,20,14,30,804.0,156.0,1.6,24.0,829.0,319.32,214.2
2016,4,20,14,45,799.0,150.0,1.6,24.0,793.5,262.65,166.88
2016,4,20,15,0,794.0,144.0,1.6,24.0,758.0,206.42,122.81
2016,4,20,15,15,779.5,140.5,1.55,24.0,715.5,151.59,87.41
2016,4,20,15,30,765.0,137.0,1.5,24.0,673.0,98.71,76.9
2016,4,20,15,45,744.0,133.5,1.45,24.0,625.0,83.93,64.95
2016,4,20,16,0,723.0,130.0,1.4,24.0,577.0,84.0,65.24
2016,4,20,16,15,697.5,125.0,1.35,23.5,525.0,82.96,64.73
2016,4,20,16,30,672.0,120.0,1.3,23.0,473.0,81.8,64.13
2016,4,20,16,45,640.5,112.5,1.3,23.0,419.0,78.7,61.76
2016,4,20,17,0,609.0,105.0,1.3,23.0,365.0,75.39,59.18
2016,4,20,17,15,562.5,97.0,1.2,22.5,310.0,71.34,56.03
2016,4,20,17,30,516.0,89.0,1.1,22.0,255.0,67.12,52.65
2016,4,20,17,45,449.5,78.0,1.0,22.0,202.0,58.18,44.92
2016,4,20,18,0,383.0,67.0,0.9,22.0,149.0,50.51,38.07
2016,4,20,18,15,288.5,51.5,0.9,21.5,102.5,39.22,27.93
2016,4,20,18,30,194.0,36.0,0.9,21.0,56.0,27.68,17.05
2016,4,20,18,45,97.0,18.0,0.9,20.5,28.0,13.98,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,8.5,0.75,18.5,8.5,6.98,0.0
2016,4,21,6,30,0.0,17.0,1.0,19.0,17.0,14.0,5.58
2016,4,21,6,45,0.0,31.0,1.25,19.5,31.0,25.59,15.61
2016,4,21,7,0,0.0,45.0,1.5,20.0,45.0,37.22,25.56
2016,4,21,7,15,0.0,61.0,1.55,20.0,61.0,51.28,37.47
2016,4,21,7,30,0.0,77.0,1.6,20.0,77.0,66.0,49.74
2016,4,21,7,45,0.0,42.0,1.65,20.5,42.0,34.71,23.47
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,14.33
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,29.37
2016,4,21,8,45,0.0,68.0,1.55,21.5,68.0,56.46,40.79
2016,4,21,9,0,0.0,85.0,1.5,22.0,85.0,70.7,52.09
2016,4,21,9,15,0.0,94.0,1.45,22.5,94.0,78.29,57.89
2016,4,21,9,30,0.0,103.0,1.4,23.0,103.0,86.2,63.9
2016,4,21,9,45,0.0,109.5,1.35,23.5,109.5,91.89,68.1
2016,4,21,10,0,0.0,116.0,1.3,24.0,116.0,97.56,72.25
2016,4,21,10,15,5.0,174.5,1.2,24.0,179.0,153.86,116.2
2016,4,21,10,30,10.0,233.0,1.1,24.0,242.0,210.42,159.23
2016,4,21,10,45,64.0,338.5,1.05,24.5,395.5,372.38,279.96
2016,4,21,11,0,118.0,444.0,1.0,25.0,549.0,532.84,391.74
2016,4,21,11,15,223.5,443.0,1.0,25.0,647.5,613.71,447.82
2016,4,21,11,30,329.0,442.0,1.0,25.0,746.0,698.18,504.96
2016,4,21,11,45,594.5,296.5,1.0,25.0,855.0,774.25,559.83
2016,4,21,12,0,860.0,151.0,1.0,25.0,964.0,811.73,587.41
2016,4,21,12,15,861.0,151.5,1.05,25.0,968.5,773.07,561.58
2016,4,21,12,30,862.0,152.0,1.1,25.0,973.0,732.13,533.67
2016,4,21,12,45,862.5,151.0,1.15,25.5,969.0,687.7,501.67
2016,4,21,13,0,863.0,150.0,1.2,26.0,965.0,641.5,467.59
2016,4,21,13,15,860.0,149.0,1.25,26.0,952.0,591.72,430.9
2016,4,21,13,30,857.0,148.0,1.3,26.0,939.0,540.81,392.12
2016,4,21,13,45,850.0,148.0,1.4,26.0,917.5,487.79,350.71
2016,4,21,14,0,843.0,148.0,1.5,26.0,896.0,431.27,305.33
2016,4,21,14,15,835.0,146.0,1.55,25.5,866.5,374.65,258.98
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,318.31,211.99
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,261.85,165.13
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,206.62,122.15
2016,4,21,15,15,787.0,138.0,1.7,25.0,720.0,151.66,86.62
2016,4,21,15,30,772.0,135.0,1.7,25.0,677.0,98.68,76.58
2016,4,21,15,45,753.5,130.5,1.75,25.0,629.0,90.81,70.39
2016,4,21,16,0,735.0,126.0,1.8,25.0,581.0,81.66,63.03
2016,4,21,16,15,710.0,120.5,1.75,24.5,529.0,80.19,62.16
2016,4,21,16,30,685.0,115.0,1.7,24.0,477.0,78.57,61.16
2016,4,21,16,45,417.0,147.0,1.65,24.0,360.0,98.48,78.17
2016,4,21,17,0,149.0,179.0,1.6,24.0,243.0,125.89,101.43
2016,4,21,17,15,336.0,133.0,1.5,23.5,249.5,95.86,76.57
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,65.52,51.03
2016,4,21,17,45,456.0,76.5,1.3,22.5,202.5,58.88,45.43
2016,4,21,18,0,389.0,66.0,1.2,22.0,149.0,49.81,37.48
2016,4,21,18,15,295.0,51.0,1.15,21.5,103.0,38.86,27.65
2016,4,21,18,30,201.0,36.0,1.1,21.0,57.0,27.69,17.15
2016,4,21,18,45,100.5,18.0,1.1,21.0,28.5,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,155.0,17.5,2.3,14.5,34.5,171.88,66.96
2016,4,22,6,30,310.0,35.0,2.5,15.0,69.0,332.57,266.82
2016,4,22,6,45,410.0,46.5,2.7,15.5,120.0,438.91,360.55
2016,4,22,7,0,510.0,58.0,2.9,16.0,171.0,551.74,453.3
2016,4,22,7,15,573.5,66.0,2.8,16.5,227.5,632.83,515.97
2016,4,22,7,30,637.0,74.0,2.7,17.0,284.0,715.55,576.31
2016,4,22,7,45,679.5,80.5,2.6,18.0,342.0,777.53,617.14
2016,4,22,8,0,722.0,87.0,2.5,19.0,400.0,838.8,655.51
2016,4,22,8,15,752.5,91.5,2.5,20.0,457.0,878.59,678.03
2016,4,22,8,30,783.0,96.0,2.5,21.0,514.0,922.56,702.9
2016,4,22,8,45,805.0,100.0,2.55,22.0,567.5,954.78,719.62
2016,4,22,9,0,827.0,104.0,2.6,23.0,621.0,983.89,734.13
2016,4,22,9,15,844.0,107.5,2.6,23.0,670.5,1003.99,744.98
2016,4,22,9,30,861.0,111.0,2.6,23.0,720.0,1020.47,753.62
2016,4,22,9,45,873.0,114.0,2.65,23.5,763.5,1015.13,747.21
2016,4,22,10,0,885.0,117.0,2.7,24.0,807.0,1018.47,746.9
2016,4,22,10,15,894.0,119.0,2.75,24.0,844.0,1013.91,742.98
2016,4,22,10,30,903.0,121.0,2.8,24.0,881.0,1005.51,736.81
2016,4,22,10,45,909.5,122.5,2.85,24.5,910.5,990.37,724.99
2016,4,22,11,0,916.0,124.0,2.9,25.0,940.0,971.47,710.93
2016,4,22,11,15,921.0,125.0,2.95,25.0,961.5,947.05,694.75
2016,4,22,11,30,926.0,126.0,3.0,25.0,983.0,919.1,676.29
2016,4,22,11,45,929.0,126.5,3.05,25.5,995.5,885.65,652.88
2016,4,22,12,0,932.0,127.0,3.1,26.0,1008.0,849.11,627.4
2016,4,22,12,15,932.5,127.0,3.1,26.0,1012.0,807.41,599.29
2016,4,22,12,30,933.0,127.0,3.1,26.0,1016.0,763.26,567.57
2016,4,22,12,45,932.0,126.5,3.15,26.0,1011.5,715.53,532.63
2016,4,22,13,0,931.0,126.0,3.2,26.0,1007.0,665.94,495.43
2016,4,22,13,15,928.0,125.5,3.2,26.0,993.0,613.54,454.98
2016,4,22,13,30,925.0,125.0,3.2,26.0,979.0,559.83,412.38
2016,4,22,13,45,919.5,124.0,3.2,26.0,957.0,503.53,366.62
2016,4,22,14,0,914.0,123.0,3.2,26.0,935.0,446.56,319.06
2016,4,22,14,15,907.0,121.0,3.15,26.0,904.5,387.99,269.18
2016,4,22,14,30,900.0,119.0,3.1,26.0,874.0,329.37,218.77
2016,4,22,14,45,890.0,117.0,3.1,26.0,836.5,270.26,168.93
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,211.87,122.93
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,153.84,85.33
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,86.54,56.41
2016,4,22,15,45,837.0,106.5,2.85,25.0,662.0,76.76,58.78
2016,4,22,16,0,820.0,103.0,2.8,25.0,613.0,75.94,58.29
2016,4,22,16,15,797.5,99.0,2.6,24.5,559.0,74.57,57.47
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,73.09,56.56
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,70.65,54.71
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,62.33,47.85
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,59.04,45.4
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,55.64,42.77
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,50.04,38.0
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,44.3,32.9
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,35.69,25.09
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.9,16.67
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
