Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,173.31,82.51
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,331.75,263.67
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,439.83,354.63
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,554.47,444.32
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,636.33,503.79
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,719.82,560.58
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,781.62,598.83
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,842.72,634.64
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,882.57,658.48
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,926.66,684.92
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,957.85,701.25
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,985.91,715.56
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,1004.93,724.6
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,1020.35,731.58
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,1014.36,726.26
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,1017.18,726.82
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,1012.59,722.58
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,1004.17,716.21
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,988.59,705.58
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,969.29,692.83
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,944.05,676.47
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,915.37,658.02
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,882.13,635.43
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,845.83,610.91
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,804.41,584.19
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,760.6,553.85
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,713.07,520.15
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,663.84,484.39
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,611.71,445.91
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,558.33,405.19
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,502.74,361.45
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,446.65,315.9
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,389.32,268.3
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,331.94,219.89
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,273.77,171.49
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,216.32,126.6
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,149.33,81.94
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,92.8,60.64
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,82.11,63.2
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,81.57,62.97
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,80.11,62.09
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,78.52,61.12
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,69.36,53.61
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,66.93,51.76
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,63.5,49.22
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,59.95,46.48
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,54.53,41.88
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,49.0,36.98
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,39.34,28.24
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.89,17.56
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,97.45,50.6
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,189.87,151.26
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,275.09,225.82
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,363.26,300.05
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,440.0,361.98
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,539.52,438.17
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,603.15,484.9
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,667.01,530.53
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,493.37,394.33
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,290.16,230.68
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,242.18,191.63
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,181.11,141.44
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,195.87,152.65
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,210.54,163.53
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,245.36,190.11
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,279.65,215.86
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,240.44,185.05
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,203.14,155.77
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,190.54,145.8
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,178.28,136.08
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,418.21,321.89
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,624.67,472.36
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,617.98,465.03
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,609.62,457.69
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,483.33,364.55
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,364.34,275.31
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,288.08,218.46
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,216.48,164.1
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,232.64,176.58
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,248.0,188.23
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,326.17,246.76
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,384.93,288.61
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,237.41,178.45
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,101.68,75.49
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,122.72,92.3
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,142.59,108.0
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,134.75,102.12
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,127.13,96.44
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,146.81,117.47
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,168.06,135.33
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,166.8,134.69
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,161.74,130.98
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,123.97,99.91
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,93.13,74.25
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,86.89,69.34
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,80.38,64.06
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,70.37,55.44
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,60.0,46.27
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.19,33.97
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,32.43,21.28
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,16.61,0.73
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,141.32,81.79
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,264.27,209.66
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,363.42,295.03
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,468.97,381.15
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,280.69,230.2
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,64.49,47.89
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,110.03,85.27
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,156.22,122.0
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,299.88,237.5
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,450.1,352.47
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,371.16,288.23
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,270.45,207.74
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,307.2,235.6
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,343.08,262.11
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,432.24,328.67
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,539.43,405.88
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,773.61,578.95
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,959.18,706.24
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,814.81,601.14
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,642.95,474.05
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,784.68,579.77
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,879.85,647.58
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,852.41,626.84
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,812.37,598.51
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,773.41,571.4
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,732.23,541.31
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,647.9,477.21
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,573.72,420.74
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,563.28,413.92
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,540.37,394.98
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,486.2,350.7
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,431.84,305.47
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,371.27,261.15
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,342.47,244.26
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,286.26,192.04
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,213.53,126.29
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,159.81,91.35
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,98.91,63.76
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,121.74,94.43
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,161.73,127.05
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,121.67,95.1
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,86.42,66.62
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,84.24,65.09
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,81.91,63.4
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,77.44,60.0
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,70.72,54.6
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,63.09,48.25
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,55.25,41.48
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.43,31.07
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.32,20.04
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,15.85,1.34
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,115.3,70.29
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,223.96,177.79
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,330.36,268.06
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,424.52,345.76
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,311.56,254.05
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,170.01,135.63
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,185.47,147.56
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,200.56,158.65
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,241.15,190.34
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,281.26,221.0
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,451.54,354.42
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,623.57,482.53
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,648.09,497.96
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,670.55,512.56
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,823.48,624.78
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,961.24,719.68
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,960.28,715.73
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,955.67,710.4
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,943.58,700.18
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,927.93,687.76
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,817.87,606.89
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,705.63,522.71
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,664.73,493.22
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,624.57,463.77
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,606.36,450.47
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,586.93,436.1
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,555.51,412.1
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,528.78,391.37
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,465.69,344.71
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,416.54,308.33
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,423.54,312.49
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,417.66,305.65
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,370.29,270.69
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,322.03,236.23
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,309.53,222.74
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,272.54,190.66
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,240.83,173.57
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,223.54,167.66
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,196.99,155.74
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,172.24,136.24
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,169.47,134.7
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,158.53,126.46
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,145.59,116.5
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,124.42,99.54
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,108.85,87.01
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,95.98,76.51
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,84.21,66.54
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,73.74,57.38
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,52.36,38.76
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,30.03,19.14
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,15.74,2.18
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,12.11,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,133.02,86.03
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,236.03,186.99
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,356.79,286.76
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,467.24,374.54
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,549.24,436.32
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,633.8,497.02
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,714.68,551.86
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,789.82,600.59
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,840.95,630.19
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,890.12,657.74
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,932.05,680.71
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,971.26,701.59
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,985.6,707.61
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,1004.27,716.75
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,1017.79,722.21
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,1027.39,725.36
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,1024.42,723.76
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,1004.16,711.7
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,991.73,703.3
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,975.51,692.46
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,951.0,677.21
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,923.02,659.81
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,892.5,639.99
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,858.58,617.85
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,817.48,591.64
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,773.93,561.81
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,726.36,527.29
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,676.88,490.63
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,624.67,451.75
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,571.12,410.73
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,515.06,366.64
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,458.05,320.47
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,399.4,272.45
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,340.68,223.58
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,281.07,174.12
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,221.91,127.81
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,163.2,89.09
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,95.29,57.78
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,78.66,59.26
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,77.91,58.85
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,76.97,58.28
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,75.94,57.65
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,73.59,55.93
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,65.06,49.05
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,61.87,46.66
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,58.57,44.11
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,53.44,39.88
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,48.2,35.38
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,39.72,27.88
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,31.06,19.88
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,15.32,2.64
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,28.54,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,187.12,128.89
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,309.31,248.33
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,409.14,332.7
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,520.49,421.19
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,601.0,482.64
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,682.75,542.43
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,745.08,585.85
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,806.65,627.52
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,853.01,657.47
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,897.32,685.58
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,929.92,703.91
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,959.64,720.14
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,857.34,647.78
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,736.15,557.3
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,887.57,666.35
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,999.43,739.02
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,995.81,734.42
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,988.41,728.38
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,972.6,715.82
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,953.18,701.07
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,928.71,684.2
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,900.87,665.16
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,866.3,640.33
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,829.04,613.7
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,787.47,583.98
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,743.83,552.33
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,695.22,515.3
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,646.13,477.4
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,596.07,439.06
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,545.36,399.28
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,490.01,355.3
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,438.39,313.36
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,318.97,228.27
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,264.63,195.85
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,236.15,175.03
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,222.45,165.35
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,202.01,150.78
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,182.28,136.81
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,172.64,135.9
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,163.61,129.03
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,154.56,122.36
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,154.85,123.28
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,140.35,111.81
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,131.33,104.78
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,116.36,92.87
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,111.24,88.99
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,92.88,73.57
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,74.05,57.42
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,52.91,39.11
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,30.87,19.84
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.95,3.63
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,7.62,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,76.16,49.96
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,138.23,108.24
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,214.51,173.09
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,290.22,235.95
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,191.01,154.1
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,71.31,53.15
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,99.44,75.86
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,127.4,97.94
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,151.94,117.39
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,176.39,136.56
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,212.03,164.12
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,247.36,191.0
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,315.03,242.78
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,361.49,277.67
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,216.0,164.92
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,78.56,56.52
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,253.62,193.15
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,426.23,322.52
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,420.46,316.57
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,414.69,311.16
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,564.27,423.63
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,698.81,521.37
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,514.38,385.71
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,344.71,257.79
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,326.76,244.56
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,307.68,230.22
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,290.66,217.02
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,274.11,204.23
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,372.97,278.69
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,459.19,341.55
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,389.77,289.82
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,338.47,252.18
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,339.97,252.28
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,324.46,239.07
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,301.72,222.39
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,269.97,199.53
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,239.24,175.71
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,217.65,161.81
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,191.01,150.83
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,161.62,127.54
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,150.11,118.84
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,148.83,118.44
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,134.96,107.43
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,120.26,95.63
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,121.25,97.0
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,119.01,95.55
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,96.4,76.71
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,73.04,56.83
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,50.3,37.11
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,26.32,16.22
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,13.19,2.48
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,10.19,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,103.24,72.69
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,198.9,160.44
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,297.01,245.33
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,400.65,332.05
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,497.31,408.99
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,579.11,471.82
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,650.64,524.96
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,722.99,576.37
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,674.02,534.41
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,597.05,471.95
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,760.28,592.4
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,913.3,696.7
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,936.74,707.53
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,956.9,716.95
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,973.08,723.98
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,985.58,728.6
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,984.26,725.61
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,970.42,714.61
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,961.59,705.82
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,948.79,694.55
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,878.4,643.97
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,800.91,586.34
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,829.07,608.56
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,829.0,609.68
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,789.88,582.31
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,748.57,552.41
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,703.51,518.37
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,656.73,482.51
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,607.14,444.94
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,556.42,405.48
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,503.36,363.29
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,449.47,319.19
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,389.55,269.59
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,332.81,221.64
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,275.33,173.59
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,218.52,128.54
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,162.33,90.46
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,107.85,66.53
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,87.5,66.77
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,85.99,65.75
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,84.81,65.15
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,76.05,58.24
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,73.4,56.26
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,70.54,54.08
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,66.95,51.47
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,63.22,48.65
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,57.26,43.69
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,51.08,38.35
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,42.37,30.65
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.66,20.93
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.93,4.76
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,44.02,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,207.04,153.26
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,325.91,265.39
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,417.54,344.3
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,521.1,428.56
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,385.14,318.14
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,224.66,182.78
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,192.12,154.51
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,144.79,113.82
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,109.4,84.56
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,78.45,58.91
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,69.01,50.92
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,59.86,43.22
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,209.55,163.88
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,362.19,282.24
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,248.67,192.67
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,134.74,102.03
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,228.6,175.8
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,340.9,261.6
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,454.84,347.75
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,578.47,438.07
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,401.73,306.13
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,241.37,183.25
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,436.8,333.15
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,599.27,452.19
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,626.95,472.9
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,642.38,484.72
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,540.09,407.78
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,457.23,344.9
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,373.74,282.76
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,296.88,224.98
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,318.13,241.12
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,335.54,253.88
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,341.32,250.81
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,334.55,232.51
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,283.42,189.4
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,235.06,150.95
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,185.12,116.21
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,137.64,93.49
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,120.08,95.04
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,120.19,95.43
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,117.92,94.03
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,114.78,91.92
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,110.02,88.24
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,104.96,84.29
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,97.54,78.41
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,89.75,72.1
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,80.87,64.51
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,68.93,54.05
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,53.02,39.97
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,36.71,25.28
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,18.92,7.21
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,40.4,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,190.03,144.3
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,295.87,245.43
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,382.75,322.33
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,474.34,399.72
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,259.72,220.91
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,14.83,7.04
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,25.6,16.22
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,36.4,25.32
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,41.41,29.44
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,46.44,33.55
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,114.25,89.94
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,187.3,149.27
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,151.08,119.16
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,117.19,91.07
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,124.15,96.57
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,131.07,101.99
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,155.05,121.33
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,178.77,140.28
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,206.94,162.28
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,234.65,183.63
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,480.54,378.04
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,698.0,540.68
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,671.31,519.07
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,644.05,498.16
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,488.16,379.81
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,346.92,269.88
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,300.21,233.6
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,257.79,200.25
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,285.41,221.87
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,303.77,236.05
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,279.73,217.41
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,249.46,193.94
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,235.87,183.38
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,222.55,173.03
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,186.99,144.91
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,152.07,117.3
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,186.58,144.6
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,199.23,155.04
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,185.23,151.47
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,187.28,153.62
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,162.88,133.88
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,152.63,125.93
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,115.97,95.05
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,77.12,61.85
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,66.41,52.86
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,55.54,43.55
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,44.69,34.02
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,33.88,24.37
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,24.33,15.77
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,14.82,7.12
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,8.22,0.22
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
