Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,13.21,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,35.87,13.91
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,116.65,89.56
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,190.68,153.64
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,270.74,221.12
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,369.31,300.74
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,350.27,284.55
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,347.28,280.51
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,499.21,398.29
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,635.09,498.1
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,705.68,544.89
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,755.12,576.33
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,795.35,600.08
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,833.7,622.08
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,719.66,536.76
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,602.97,449.51
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,778.64,572.9
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,916.25,663.03
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,919.11,661.34
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,918.5,658.79
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,821.42,588.57
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,717.69,514.32
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,798.02,571.4
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,857.49,611.83
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,781.36,557.58
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,703.69,503.24
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,724.99,519.93
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,727.47,522.57
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,684.45,490.98
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,640.58,458.75
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,594.32,425.21
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,547.65,390.56
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,462.72,329.83
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,413.07,295.52
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,385.95,271.85
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,349.36,236.98
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,305.87,204.31
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,266.79,177.23
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,216.92,139.32
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,158.97,102.49
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,126.98,98.06
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,122.51,94.83
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,113.4,87.95
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,102.96,79.92
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,107.93,84.31
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,118.17,93.02
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,113.36,89.53
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,108.33,85.8
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,93.83,73.85
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,80.28,62.45
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,63.63,48.25
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,45.94,32.85
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,28.68,17.2
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.07,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,12.75,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,31.85,12.64
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,122.26,93.79
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,214.17,171.48
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,286.58,232.09
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,363.51,294.05
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,394.08,315.91
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,422.43,335.19
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,399.65,314.74
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,392.99,306.33
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,422.23,325.52
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,450.23,343.01
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,535.78,403.22
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,643.95,475.28
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,515.59,381.01
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,386.85,286.12
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,368.86,272.64
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,351.49,258.86
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,379.85,278.75
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,407.06,297.26
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,365.2,267.16
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,311.36,228.68
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,310.2,228.26
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,309.01,227.47
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,280.4,206.94
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,252.6,186.85
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,278.05,206.03
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,302.47,224.17
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,242.65,180.18
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,184.16,136.73
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,186.84,138.97
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,189.37,140.92
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,187.34,139.45
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,185.34,138.02
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,127.96,94.6
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.2,50.09
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,122.87,97.0
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,192.34,153.52
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,176.52,141.25
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,150.55,120.82
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,138.77,111.61
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,126.36,101.73
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,117.83,95.16
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,112.09,90.79
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,95.74,77.06
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,78.93,62.66
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,61.9,47.85
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,44.47,32.39
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,27.94,17.11
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.38
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,65.97,49.02
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,111.73,89.33
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,179.19,147.4
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,233.97,193.86
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,272.93,225.39
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,310.38,254.87
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,269.04,219.14
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,245.3,197.54
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,286.81,229.86
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,327.84,260.93
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,272.18,214.95
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,202.29,157.92
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,253.78,197.98
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,326.47,252.98
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,373.51,287.42
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,419.17,320.18
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,456.89,346.6
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,492.96,371.34
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,403.54,304.0
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,305.05,229.7
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,311.08,234.24
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,316.85,238.2
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,372.45,278.99
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,414.68,309.22
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,398.06,296.74
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,381.9,284.9
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,356.2,266.11
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,331.77,248.23
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,321.54,240.85
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,311.51,233.52
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,260.14,195.48
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,202.42,152.23
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,237.47,179.15
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,273.38,206.21
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,249.36,188.15
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,226.49,171.19
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,202.92,153.91
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,166.22,126.35
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,165.73,132.36
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,166.19,133.1
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,130.28,104.17
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,92.48,73.15
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,101.6,81.18
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,109.97,88.54
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,95.95,77.1
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,81.79,65.39
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,67.87,53.51
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,53.82,41.32
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,40.37,29.51
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.52,4.69
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,64.77,47.56
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,106.55,84.09
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,149.64,121.23
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,209.28,170.96
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,251.67,205.3
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,293.64,238.42
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,225.96,181.6
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,160.64,126.41
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,161.85,126.88
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,163.51,127.53
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,180.93,140.6
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,198.26,153.3
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,150.36,114.91
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,105.55,79.07
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,278.2,212.72
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,445.75,331.86
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,431.11,318.18
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,416.84,306.67
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,312.35,231.43
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,204.63,152.04
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,315.74,234.58
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,414.08,303.9
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,351.03,258.02
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,285.43,210.68
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,457.22,336.81
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,599.56,435.45
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,531.13,386.46
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,468.42,342.23
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,494.6,362.45
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,503.13,368.57
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,453.84,332.86
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,420.65,308.71
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,350.01,257.91
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,301.51,223.96
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,240.08,178.93
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,191.67,143.44
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,188.26,141.48
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,184.5,139.36
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,172.18,136.49
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,161.5,128.24
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,149.34,118.93
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,137.04,109.42
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,128.24,102.51
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,126.51,101.46
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,114.08,91.58
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,101.08,81.03
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.96,61.62
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,57.96,44.53
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.66,35.51
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.94,27.6
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.56,16.13
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.97,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.14
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,17.79
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,28.09
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,53.0,38.9
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,61.04,45.49
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,69.17,52.01
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,33.94
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,16.96
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,27.84
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,56.38
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,99.58,74.83
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,89.28,66.23
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.31,58.0
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,261.42,200.74
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,442.6,334.47
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,416.39,313.11
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,391.09,293.47
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,413.44,309.46
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,434.52,324.19
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,462.8,344.19
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,488.94,362.41
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,415.24,308.04
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,345.57,256.55
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,565.18,422.62
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,731.51,540.35
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,594.57,437.54
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,478.74,350.82
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,525.8,387.34
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,548.28,401.83
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,498.3,362.32
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,448.36,322.1
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,378.15,271.06
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,353.72,257.51
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,324.33,234.87
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,294.88,212.43
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,228.91,167.72
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,200.31,150.87
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,189.32,149.91
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,195.03,154.96
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,173.97,138.66
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,155.12,124.0
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,140.54,112.46
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,124.98,99.98
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,113.35,90.81
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,101.2,81.02
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,87.84,69.85
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,73.98,58.01
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,59.21,45.22
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,43.98,31.77
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,29.88,18.78
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,14.78,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.08
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.93,16.52
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,44.99,32.26
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,66.58,50.79
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,87.34,68.32
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,112.47,89.56
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,137.51,110.38
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,141.02,112.5
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,144.93,114.9
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,242.99,194.87
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,326.5,260.71
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,356.83,282.76
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,386.47,304.07
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,468.34,365.22
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,526.75,407.33
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,524.3,402.74
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,521.0,397.93
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,657.73,499.75
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,769.59,579.91
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,858.21,642.74
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,926.49,689.38
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,904.82,673.3
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,879.93,655.83
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,762.39,567.38
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,648.08,480.81
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,604.41,449.44
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,566.85,421.78
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,621.22,463.9
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,648.27,483.64
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,542.21,403.26
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,464.86,344.93
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,426.84,317.06
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,391.67,291.0
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,358.36,266.18
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,327.34,243.05
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,308.52,229.19
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,279.43,207.93
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,241.41,181.09
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,207.3,157.2
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,183.53,146.63
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,166.85,133.49
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,164.94,132.64
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,158.49,128.02
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,121.82,97.88
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.26,55.48
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,47.74
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,39.7
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,59.83,46.4
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,70.72,55.75
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,58.82,45.3
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,47.12,34.74
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,31.28,20.24
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.08,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,8.11,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.07
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,2.77
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,5.53
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.27
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,16.21
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,24.11
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,21.22
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,18.37
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.77,62.06
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,97.81,73.45
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,130.43,99.12
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,137.96,104.96
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,145.31,110.67
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,365.63,280.81
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,557.9,419.02
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,521.95,391.79
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,486.96,366.47
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,504.74,379.58
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,517.4,388.25
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,503.84,376.83
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,488.18,363.67
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,469.92,348.12
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,442.51,324.44
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,399.04,290.0
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,368.43,264.95
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,320.33,230.09
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,296.35,215.0
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,250.37,176.63
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,194.54,135.15
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,179.76,142.88
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,193.49,154.38
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,164.56,131.33
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,146.3,116.88
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,139.76,111.94
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,138.96,111.7
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,124.83,100.54
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,110.22,88.8
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,88.19,70.48
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,66.08,51.69
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.79,42.71
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.21,33.17
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,31.04,20.15
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.87,0.86
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,50.24,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,158.24,106.37
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,257.18,207.14
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,358.93,294.38
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,243.15,200.28
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,89.49,69.55
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,190.59,155.31
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,300.98,244.88
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,319.64,257.37
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,316.42,253.06
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,455.75,361.73
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,599.29,467.64
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,537.94,417.41
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,495.64,382.05
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,752.12,572.82
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,966.62,716.75
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,974.19,717.11
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,978.24,717.4
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,975.72,714.5
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,969.6,709.48
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,956.0,698.39
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,938.91,685.26
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,916.11,669.44
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,890.04,651.61
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,861.25,631.19
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,819.04,601.9
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,780.73,575.98
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,740.53,547.05
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,697.07,514.55
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,652.41,480.63
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,605.3,444.95
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,557.17,407.61
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,506.78,367.65
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,453.65,324.67
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,399.67,280.17
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,345.99,235.09
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,291.94,189.65
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,238.56,145.99
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,185.62,106.97
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,134.36,77.34
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,89.89,69.12
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,81.74,62.65
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,80.82,62.11
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,79.74,61.43
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,78.37,60.52
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,76.89,59.51
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,73.77,57.22
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,70.48,54.74
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,65.34,50.48
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.14,44.32
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.7,37.07
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,41.07,29.39
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.78,18.16
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.26,1.87
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,23.71,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,66.44,41.55
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,148.02,115.99
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,241.71,195.02
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,318.59,258.64
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,397.88,321.85
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,207.66,168.73
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.29
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,142.55,112.53
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,289.96,228.52
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,266.37,207.91
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,223.63,173.17
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,202.82,155.93
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,183.28,139.72
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,196.25,149.42
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,209.14,158.91
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,418.11,316.82
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,588.39,437.08
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,436.8,326.2
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,259.97,194.56
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,223.38,167.13
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,188.0,140.04
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,166.46,123.62
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,145.33,107.42
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,255.28,190.02
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,369.47,272.32
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,378.44,278.14
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,386.17,283.56
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,336.35,247.66
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,291.93,215.52
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,347.16,255.99
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,398.46,292.37
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,395.84,290.0
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,380.17,278.22
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,381.6,277.3
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,361.57,259.44
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,329.16,233.05
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,293.75,204.5
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,253.37,177.97
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,235.81,170.61
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,185.62,145.58
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,169.07,132.88
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,166.51,131.53
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,163.67,129.95
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,145.87,115.89
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,121.35,96.16
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,117.6,93.61
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,108.22,86.25
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,96.23,76.35
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,83.85,65.89
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,67.59,51.98
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.35
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.17,21.62
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.45
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,43.36,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,129.4,86.78
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,223.54,176.86
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,338.89,273.34
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,420.03,339.75
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,505.23,406.61
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,348.81,280.89
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,147.24,114.83
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,162.53,126.76
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,177.79,138.04
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,245.15,190.63
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,295.15,228.61
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,293.43,225.51
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,291.75,222.7
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,350.06,266.32
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,407.22,308.01
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,403.24,303.2
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,399.22,298.75
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,357.73,267.56
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,301.56,225.55
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,490.04,364.21
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,636.64,466.03
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,414.18,307.42
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,187.28,138.53
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,266.83,198.53
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,350.82,259.82
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,520.79,385.34
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,659.71,483.09
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,572.24,418.4
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,498.17,364.01
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,489.82,358.25
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,478.97,350.02
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,410.49,300.71
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,360.54,265.0
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,372.58,271.33
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,368.22,263.46
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,331.66,234.31
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,294.56,205.18
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,237.58,160.16
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,184.04,122.4
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,172.7,135.6
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,195.54,154.34
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,181.1,143.44
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,174.83,139.13
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,151.89,120.9
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,130.58,103.82
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,115.66,92.02
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,96.15,76.14
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,86.53,68.2
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,78.01,60.98
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,64.37,49.29
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,50.41,37.02
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,33.4,21.81
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,16.32,3.23
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
