Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,52.46,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,148.78,101.96
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,260.71,206.65
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,360.61,291.49
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,211.68,172.39
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,44.69,31.45
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,55.54,40.38
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,67.07,49.63
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,166.02,130.25
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,261.13,205.0
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,287.43,224.4
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,313.3,243.41
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,265.86,204.98
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,203.92,155.53
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,289.06,220.87
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,356.52,271.14
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,504.81,381.18
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,628.24,468.96
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,657.72,488.04
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,665.41,492.73
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,493.97,368.03
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,317.63,236.32
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,347.06,258.23
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,361.37,268.42
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,303.18,225.03
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,257.83,191.04
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,255.09,189.03
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,252.26,186.88
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,397.92,295.09
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,522.68,383.9
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,353.51,261.36
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,202.0,149.18
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,264.72,196.24
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,323.89,239.49
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,286.98,212.27
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,264.77,196.2
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,223.73,165.94
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,183.72,136.27
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,192.78,143.33
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,200.26,149.35
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,179.03,140.18
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,176.09,138.27
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,161.82,127.47
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,146.39,115.62
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,136.55,108.0
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,126.22,99.9
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,115.5,91.57
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,104.3,82.69
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,91.34,72.14
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,77.9,60.91
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,63.58,48.64
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,49.76,36.5
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,33.9,22.27
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,17.98,4.75
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,9.39,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,8.54,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,16.51,6.2
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,41.38,27.87
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,65.8,48.56
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,99.0,76.57
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,145.65,114.99
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,179.0,142.15
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,212.32,168.81
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,240.83,190.47
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,268.72,211.22
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,495.7,389.32
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,709.16,546.61
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,677.0,518.4
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,664.02,504.99
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,673.58,509.64
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,680.91,512.68
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,671.01,502.24
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,639.14,476.92
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,603.99,449.76
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,568.68,422.51
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,508.38,377.39
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,467.56,346.05
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,459.27,339.67
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,450.91,333.18
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,428.88,316.26
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,407.57,299.96
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,479.18,352.42
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,543.7,398.39
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,528.4,387.02
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,512.43,375.35
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,465.78,341.44
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,423.08,310.4
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,365.9,269.0
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,306.66,226.05
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,339.09,248.77
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,349.5,254.07
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,315.36,228.81
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,284.0,206.08
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,264.35,189.9
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,238.68,171.43
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,206.5,162.11
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,195.91,154.18
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,168.39,132.8
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,155.53,123.08
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,146.33,116.01
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,145.1,115.43
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,130.72,104.17
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,116.04,92.49
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,99.1,78.49
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,81.82,63.96
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,64.2,48.96
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,46.79,33.86
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,29.22,18.43
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,10.7,0.86
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.68,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,14.84,5.01
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,36.3,23.53
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,58.74,42.44
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,90.54,69.2
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,135.19,105.93
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,300.25,242.49
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,476.07,381.19
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,445.07,352.53
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,386.96,304.11
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,250.1,195.53
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,126.62,95.3
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,180.6,137.49
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,234.89,178.83
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,250.27,189.94
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,265.47,200.95
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,223.01,168.13
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,182.73,136.94
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,208.78,156.67
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,234.47,175.89
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,344.3,257.74
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,438.3,325.55
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,439.88,326.07
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,440.82,326.45
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,387.76,286.76
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,331.04,244.42
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,271.99,201.01
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,214.54,158.31
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,250.52,185.18
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,285.09,210.63
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,300.72,222.03
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,317.2,234.03
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,322.01,236.95
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,325.27,238.65
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,308.42,226.66
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,291.91,214.89
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,298.57,218.38
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,285.48,206.87
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,263.47,192.14
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,231.93,170.87
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,201.67,157.49
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,196.2,153.65
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,183.28,144.11
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,169.73,133.97
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,155.17,122.65
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,139.77,110.55
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,128.48,101.88
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,116.85,92.77
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,100.79,79.57
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,84.24,65.72
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,67.75,51.75
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,50.86,37.14
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,34.68,22.86
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.26,5.25
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.97,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,11.52,2.65
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,25.62,14.89
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,41.5,28.25
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,62.4,45.56
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,82.66,62.08
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,55.95,40.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,37.21,24.87
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,48.87,34.2
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,60.58,43.41
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,45.18,30.86
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,18.4
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,79.16,57.6
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,132.39,99.06
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,160.83,121.01
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,189.14,142.67
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,286.69,217.12
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,369.29,278.62
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,448.65,337.26
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,543.24,405.19
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,382.08,286.37
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,236.37,176.49
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,351.06,262.38
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,451.0,334.6
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,593.58,439.25
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,702.88,516.56
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,391.71,293.97
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,96.34,69.19
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,123.01,89.86
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,148.99,109.54
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,366.59,274.37
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,547.41,403.45
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,508.81,372.57
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,453.64,328.19
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,404.52,287.59
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,356.06,246.96
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,254.36,177.38
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,233.47,173.15
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,216.32,152.58
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,202.04,137.92
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,182.15,142.82
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,180.97,142.26
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,167.34,131.97
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,152.57,120.66
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,148.18,117.51
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,140.11,111.31
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,125.79,100.09
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,111.17,88.43
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,97.66,77.31
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,79.52,62.04
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,61.56,46.76
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,43.38,31.03
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,26.71,16.44
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.04,0.28
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.69,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,25.85,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,76.67,51.03
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,157.33,122.83
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,252.22,202.67
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,183.54,147.12
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,99.16,76.25
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,50.69,36.39
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.01,5.94
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,40.55,27.69
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,67.26,49.22
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,58.52,41.85
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,34.59
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,56.92,40.09
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,64.07,45.56
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,68.72,49.11
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,73.39,52.66
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,245.02,186.88
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,416.49,315.5
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,390.85,294.97
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,366.19,275.65
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,266.73,200.24
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,165.32,122.58
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,186.4,138.63
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,207.09,154.18
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,211.53,157.06
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,215.78,159.81
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,206.08,152.38
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,196.48,145.06
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,186.26,137.27
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,176.23,129.65
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,152.28,111.5
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,128.85,93.72
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,150.02,109.6
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,170.39,124.67
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,234.35,172.28
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,293.82,215.59
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,304.31,218.51
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,297.25,207.36
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,261.07,180.27
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,224.67,155.97
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,149.42,115.18
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,104.34,79.6
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,125.34,97.02
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,151.69,118.6
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,121.68,94.74
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,97.52,75.46
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,92.56,71.91
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,87.37,68.02
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,79.81,61.89
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,71.95,55.34
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.17,46.31
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,50.82,37.32
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,36.09,24.24
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,21.11,8.63
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,11.52,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,36.73,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,107.42,74.44
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,211.62,166.92
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,306.4,247.07
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,194.38,156.87
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,48.03,34.06
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,82.06,61.91
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,117.18,90.02
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,163.27,127.05
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,228.18,178.03
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,327.69,256.49
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,449.39,349.0
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,315.52,244.11
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,190.99,145.02
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,227.89,173.05
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,264.43,200.08
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,515.01,389.42
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,741.3,549.33
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,706.24,520.78
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,652.49,481.05
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,699.73,512.86
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,726.18,529.68
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,818.79,597.79
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,880.7,642.29
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,852.02,622.15
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,820.27,600.58
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,782.11,573.58
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,742.06,544.86
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,699.08,512.77
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,654.89,479.3
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,607.5,443.84
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,559.36,406.96
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,509.64,367.99
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,459.67,327.81
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,408.06,286.11
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,356.77,243.76
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,306.37,201.78
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,250.24,156.69
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,199.84,118.67
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,151.23,88.42
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,104.14,79.52
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,99.55,76.07
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,98.94,75.98
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,98.16,75.74
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,96.08,74.46
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,93.78,73.0
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,88.9,69.35
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,84.25,65.83
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,76.62,59.56
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,68.68,52.88
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.2,44.78
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.45,36.19
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,36.19,24.35
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,21.88,9.49
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,11.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.01,4.73
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,28.96,17.88
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,46.24,32.57
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,67.71,50.53
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,88.46,67.58
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,111.55,86.54
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,134.56,105.12
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,145.09,112.91
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,155.73,120.68
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,282.32,221.73
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,415.97,323.86
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,491.36,379.22
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,566.43,433.15
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,779.62,588.23
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,958.49,707.59
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,960.68,704.96
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,967.6,707.13
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,964.56,703.89
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,958.03,698.62
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,892.69,651.81
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,814.93,593.5
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,510.56,380.29
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,208.83,154.75
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,373.9,278.1
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,529.24,387.77
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,536.49,392.12
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,541.05,395.17
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,497.14,363.53
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,460.26,336.95
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,472.67,346.0
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,483.33,352.89
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,478.29,348.01
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,457.41,327.66
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,398.79,283.16
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,375.59,267.12
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,337.14,237.12
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,300.39,208.99
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,228.55,147.69
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,149.58,86.06
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,133.99,104.29
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,177.66,139.73
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,131.99,103.2
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,90.57,69.73
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,91.04,70.42
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,91.58,71.13
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,86.98,67.72
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,82.28,64.15
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,76.19,59.3
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.9,54.13
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.14,45.78
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.09,36.91
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,36.53,24.73
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,21.89,9.82
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,11.95,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,12.35,4.71
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,12.29
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,38.89,26.63
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,56.4,40.77
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,99.38,75.29
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,145.06,111.16
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,370.23,287.05
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,563.45,427.48
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,688.56,517.5
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,813.19,605.35
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,849.86,629.77
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,883.52,652.73
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,888.43,655.76
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,890.33,657.08
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,900.61,664.25
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,903.62,666.46
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,884.77,651.6
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,862.74,634.78
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,838.57,616.98
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,818.81,601.1
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,781.38,575.23
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,741.9,546.99
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,692.98,511.04
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,651.22,479.21
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,605.96,444.82
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,559.58,408.83
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,511.23,370.7
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,462.01,330.87
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,406.8,285.66
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,354.11,241.46
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,301.06,196.92
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,248.77,153.88
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,196.39,113.95
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,145.52,81.87
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,95.35,63.5
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,86.49,66.19
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,77.97,59.4
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,77.42,59.17
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,75.99,58.21
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,74.43,57.13
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,71.57,55.07
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,68.56,52.83
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,66.31,51.05
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,62.13,47.53
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,53.84,40.44
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.35,32.93
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.57,22.38
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.55,9.95
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,22.9,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,58.19,38.5
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,132.25,103.09
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,193.85,155.91
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,270.96,219.64
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,335.24,271.48
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,194.47,157.1
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,55.53,40.23
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,100.69,76.99
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,148.4,114.76
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,182.75,141.71
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,216.96,168.16
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,278.95,215.21
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,321.5,246.45
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,280.64,214.32
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,225.37,171.37
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,397.93,302.51
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,572.17,427.09
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,399.2,300.19
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,240.79,180.77
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,157.44,117.28
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,77.27,55.01
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,236.74,177.57
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,390.37,290.4
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,371.85,275.62
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,353.86,261.93
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,350.76,259.71
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,347.31,257.21
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,222.4,164.99
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,100.98,72.89
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,80.6,57.3
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,60.26,41.56
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,51.12,34.47
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,41.84,27.25
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,43.89,28.96
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,45.94,30.69
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,54.69,37.64
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,63.44,44.6
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,41.22,27.2
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,19.11,9.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,25.32,14.74
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,31.53,20.96
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,32.75,22.12
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,33.97,23.29
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,84.8,66.43
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,128.4,103.22
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,114.16,91.59
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,99.8,79.8
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,83.99,66.58
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,68.03,53.01
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,52.98,40.06
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,37.75,26.74
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,14.84
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.7,2.23
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,44.77,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,137.27,98.03
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,224.71,177.24
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,334.62,267.2
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,419.28,334.28
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,508.49,401.78
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,576.13,450.66
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,645.15,498.76
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,701.98,536.31
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,769.52,580.27
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,812.77,607.23
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,854.1,632.81
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,885.98,652.63
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,915.26,670.82
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,767.63,568.02
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,581.93,434.22
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,792.5,585.75
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,956.96,692.65
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,813.31,592.4
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,633.31,464.45
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,802.0,586.25
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,922.32,666.33
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,839.95,607.63
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,744.22,539.39
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,744.75,540.32
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,734.42,533.23
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,678.03,492.99
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,627.16,456.59
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,616.52,449.11
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,597.24,434.95
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,535.57,390.1
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,485.56,353.71
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,465.63,338.98
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,449.15,325.42
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,416.02,299.17
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,368.72,261.75
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,334.61,236.94
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,298.16,211.82
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,234.67,155.29
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,152.08,88.53
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,102.69,68.29
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,90.6,69.57
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,90.22,69.5
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,89.69,69.29
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,87.58,67.81
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,85.26,66.14
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,82.23,63.99
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,77.85,60.66
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,72.64,56.53
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,67.28,52.13
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,58.14,44.3
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,48.74,35.99
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,35.65,24.23
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,22.71,11.25
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
