Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,417.84,289.59
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,364.42,245.53
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,311.64,201.54
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,252.84,154.14
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,198.86,112.79
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,146.26,79.03
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,95.06,59.5
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,83.92,62.3
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,83.26,62.1
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,75.0,55.75
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,73.81,54.99
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,72.5,54.15
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,69.94,52.37
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,67.25,50.44
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,63.53,47.58
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,59.72,44.52
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.89,37.07
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.36,30.47
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.18,20.54
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.85,7.3
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.8,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,96.13,55.93
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,192.06,148.31
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,299.05,238.96
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,435.41,349.07
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,514.69,410.71
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,596.87,471.35
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,685.29,534.17
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,768.79,591.13
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,817.29,621.4
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,864.1,649.95
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,903.69,671.95
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,934.69,687.84
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,956.3,698.21
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,974.65,706.47
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,986.66,711.0
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,995.13,713.4
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,981.03,701.16
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,976.56,695.49
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,966.01,686.03
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,951.88,674.52
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,930.5,660.25
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,905.78,643.95
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,877.39,624.05
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,845.89,602.23
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,807.96,577.45
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,767.72,550.81
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,725.01,519.65
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,680.45,486.71
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,632.07,451.44
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,582.42,414.34
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,530.68,374.07
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,478.01,332.11
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,424.08,289.45
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,369.88,245.5
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,314.44,199.8
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,259.38,155.17
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,204.14,113.55
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,150.04,79.75
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,85.93,52.42
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,75.37,54.69
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,74.9,54.63
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,74.35,54.5
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,72.89,53.54
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,65.22,47.54
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,62.95,46.09
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,60.59,44.53
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,57.24,41.96
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,53.84,39.25
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,47.4,33.92
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,40.82,28.21
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.35,18.09
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.4,5.66
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,17.92,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,160.82,93.21
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,273.94,212.66
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,377.14,299.78
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,495.08,393.02
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,572.84,451.41
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,652.18,508.25
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,721.25,555.24
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,790.38,600.56
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,834.8,627.2
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,871.94,648.44
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,907.09,666.67
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,939.6,682.82
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,959.33,691.45
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,975.79,698.09
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,973.19,692.74
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,979.61,693.44
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,977.99,691.04
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,972.75,686.62
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,960.93,676.87
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,945.56,665.11
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,924.35,649.88
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,899.78,632.69
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,870.62,613.1
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,838.41,591.6
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,800.99,567.9
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,761.17,542.46
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,718.46,512.24
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,673.85,479.98
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,626.0,445.48
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,576.75,409.0
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,524.82,369.67
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,471.99,328.41
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,417.79,284.9
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,363.32,240.22
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,307.91,194.58
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,252.88,150.01
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,197.73,108.8
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,143.66,75.46
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,90.7,57.4
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,71.17,51.59
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,70.51,51.36
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,69.76,51.05
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,68.8,50.47
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,67.79,49.85
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,59.65,43.5
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,57.14,41.69
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,53.99,39.28
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,50.81,36.74
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,45.06,31.97
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.23,26.87
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.61,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.65,4.4
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,158.1,87.31
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,304.66,235.33
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,409.16,322.09
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,517.94,407.08
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,594.22,463.33
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,672.19,517.89
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,734.36,559.13
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,796.37,598.8
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,835.48,621.37
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,878.29,646.03
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,911.28,663.7
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,941.56,679.47
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,961.36,688.43
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,965.66,687.72
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,974.66,690.29
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,980.17,690.76
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,978.0,686.63
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,972.23,680.53
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,960.41,671.39
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,945.02,660.23
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,923.77,646.89
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,899.15,631.49
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,869.54,611.68
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,836.92,589.98
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,799.49,566.33
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,759.66,540.95
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,716.59,510.22
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,671.68,477.64
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,623.87,443.26
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,574.67,406.91
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,523.15,367.94
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,470.7,327.03
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,416.23,283.33
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,361.51,238.52
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,306.72,193.52
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,252.69,150.01
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,198.05,109.43
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,144.48,76.82
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,80.42,58.73
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,73.56,53.49
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,73.02,53.36
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,72.39,53.17
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,70.88,52.14
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,69.26,51.04
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,60.67,44.33
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,57.85,42.27
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,54.4,39.61
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,50.88,36.78
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,44.73,31.67
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.45,26.21
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.82,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.9,3.01
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,173.45,90.82
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,329.47,254.58
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,430.66,339.18
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,537.96,423.4
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,611.61,478.03
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,686.88,530.98
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,746.53,570.71
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,801.15,605.53
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,844.61,631.05
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,886.08,654.58
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,917.04,669.72
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,945.2,682.86
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,953.19,684.33
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,969.81,691.63
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,976.92,692.89
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,980.5,692.17
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,978.38,689.48
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,972.63,684.75
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,960.39,675.18
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,944.54,663.54
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,923.23,649.96
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,898.54,634.3
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,868.44,613.92
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,835.35,591.66
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,798.32,568.01
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,758.84,542.52
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,715.56,511.52
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,670.58,478.74
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,622.25,443.57
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,572.64,406.55
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,518.63,365.31
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,481.48,336.75
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,422.24,290.15
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,361.26,238.69
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,306.46,193.6
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,252.04,149.69
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,197.16,109.08
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,143.42,76.68
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,79.36,57.92
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,74.22,54.04
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,73.7,53.93
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,73.1,53.75
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,70.93,52.21
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,68.61,50.53
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,60.4,44.13
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,57.93,42.35
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,53.75,39.09
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,49.44,35.59
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,43.63,30.75
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,37.72,25.57
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.05,16.85
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.16,1.45
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,158.59,76.78
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,309.02,237.31
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,410.98,322.28
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,517.33,405.29
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,593.88,461.79
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,672.05,516.6
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,733.7,557.71
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,795.05,597.23
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,626.15,475.65
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,408.92,311.46
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,691.05,519.98
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,940.49,680.74
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,960.11,686.54
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,976.45,692.72
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,972.16,686.16
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,976.97,685.65
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,843.98,597.46
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,677.11,480.36
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,695.94,492.68
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,712.12,501.64
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,826.91,582.32
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,894.5,626.42
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,797.99,560.27
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,684.38,480.0
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,734.3,518.83
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,752.76,534.79
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,708.96,504.76
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,663.7,473.38
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,616.63,439.6
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,568.34,403.94
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,517.25,365.37
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,465.74,325.25
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,413.0,282.98
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,360.12,239.66
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,300.24,191.35
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,247.36,149.02
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,193.89,109.54
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,141.95,78.32
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,90.72,67.49
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,88.01,65.58
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,79.36,58.97
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,78.89,58.92
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,100.86,76.99
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,126.27,97.84
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,95.56,73.34
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,68.26,51.27
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,62.36,46.5
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,56.16,41.33
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.07,35.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.13,16.83
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.31,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,141.18,61.8
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,272.98,209.8
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,366.32,289.77
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,466.74,369.99
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,551.13,434.11
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,631.57,492.35
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,695.93,536.83
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,760.15,579.76
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,648.35,495.76
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,513.28,391.15
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,720.8,543.56
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,915.66,671.29
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,937.64,680.33
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,956.41,688.68
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,966.43,691.87
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,972.95,693.04
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,959.23,681.53
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,954.87,676.35
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,944.02,667.14
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,929.64,655.93
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,909.45,642.17
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,885.92,626.43
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,856.58,606.15
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,824.33,584.08
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,787.79,560.15
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,748.92,533.98
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,705.89,502.66
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,661.25,469.77
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,614.16,435.55
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,565.85,399.58
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,515.22,361.02
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,463.89,320.89
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,410.84,278.44
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,357.64,235.09
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,303.66,191.22
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,242.61,143.29
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,188.4,103.61
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,135.64,72.5
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,84.15,61.37
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,83.82,61.36
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,83.09,61.11
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,74.82,54.85
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,73.57,54.07
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,72.24,53.2
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,69.28,51.13
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,66.18,48.88
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,62.02,45.68
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,57.76,42.25
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.38,34.48
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.41,27.59
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.43,16.88
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,129.52,49.8
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,248.67,190.56
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,353.3,279.97
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,466.87,370.9
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,552.05,435.79
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,633.61,494.96
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,703.04,541.95
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,772.53,587.1
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,818.12,614.64
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,862.0,640.4
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,891.4,656.24
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,924.24,674.26
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,945.32,683.66
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,963.14,690.98
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,973.15,692.32
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,967.21,683.74
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,965.39,680.51
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,960.0,675.15
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,948.56,665.23
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,933.58,653.32
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,912.31,639.42
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,887.72,623.53
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,858.6,603.56
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,826.46,581.76
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,789.59,558.12
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,750.32,532.43
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,707.11,501.64
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,662.15,469.06
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,614.35,434.54
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,565.25,398.18
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,513.92,359.33
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,461.77,318.68
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,407.7,275.41
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,353.47,231.18
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,299.9,187.64
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,239.61,140.48
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,184.97,100.68
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,131.77,69.74
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,81.75,59.28
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,82.08,59.77
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,81.26,59.45
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,73.13,53.31
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,72.1,52.69
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,71.01,52.02
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,67.99,49.9
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,64.83,47.6
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,60.97,44.64
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,57.05,41.49
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.32,33.44
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.95,26.24
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.31,15.78
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.82,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,90.9,27.99
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,180.64,136.96
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,281.31,222.84
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,408.83,325.44
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,488.54,387.5
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,571.35,448.51
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,645.14,500.32
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,731.3,558.94
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,781.55,589.98
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,830.18,619.23
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,869.85,640.46
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,907.14,659.63
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,929.97,670.4
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,942.64,674.73
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,954.62,679.22
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,963.08,681.6
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,962.98,678.75
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,959.24,673.87
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,948.87,665.04
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,934.9,654.19
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,914.14,640.59
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,890.0,624.99
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,850.21,598.24
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,819.36,577.31
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,782.98,553.93
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,744.31,527.88
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,701.91,497.62
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,657.93,465.71
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,610.57,431.58
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,562.11,395.75
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,511.78,356.85
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,458.92,315.32
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,404.74,273.13
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,350.66,229.99
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,296.44,186.15
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,243.34,144.26
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,189.89,105.66
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,138.06,75.99
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,91.63,67.05
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,83.35,60.77
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,82.51,60.45
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,81.53,60.02
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,80.27,59.25
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,78.92,58.4
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,75.92,56.32
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,72.79,54.07
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,65.75,48.54
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.46,43.45
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.68,36.18
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.72,28.45
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.36,16.46
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.02,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,128.91,33.38
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,251.41,190.91
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,352.95,278.1
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,463.04,365.94
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,548.89,430.97
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,631.25,490.23
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,701.41,538.28
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,771.69,584.59
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,817.69,612.15
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,861.96,637.91
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,893.41,654.57
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,928.53,673.43
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,948.97,682.51
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,966.14,689.61
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,963.58,684.29
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,970.17,685.11
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,968.72,682.82
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,963.66,678.5
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,951.53,669.02
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,935.85,657.51
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,914.83,643.18
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,890.43,626.78
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,861.78,607.69
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,829.99,586.58
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,792.24,562.71
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,752.05,536.75
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,708.59,505.77
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,663.23,472.78
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,614.67,437.39
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,564.75,400.06
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,512.81,360.27
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,459.96,318.59
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,388.77,267.41
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,361.9,251.49
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,303.69,199.25
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,238.52,138.45
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,183.24,98.57
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,129.05,68.2
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,81.77,59.63
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,70.36,50.78
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,69.63,50.37
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,68.81,49.9
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,67.43,48.99
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,65.99,48.02
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,57.93,41.76
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,55.33,39.87
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,52.1,37.39
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,48.86,34.76
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,42.22,29.22
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.43,23.3
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.82,13.55
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.25,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,100.91,17.14
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,204.61,154.64
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,322.31,253.77
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,431.1,341.85
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,510.19,402.59
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,592.37,462.76
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,672.52,518.8
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,745.02,567.25
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,793.53,597.02
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,840.4,624.96
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,878.4,646.63
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,907.98,662.46
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,929.75,672.75
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,948.31,680.97
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,960.17,684.94
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,968.5,686.81
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,967.26,683.22
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,949.81,669.68
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,939.21,660.79
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,925.07,649.78
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,904.21,636.03
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,880.05,620.3
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,851.37,600.82
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,819.68,579.46
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,782.88,554.5
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,743.71,527.24
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,701.01,496.64
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,656.52,464.26
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,608.89,429.93
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,559.99,393.73
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,508.53,354.66
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,456.42,313.98
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,402.83,271.17
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,349.1,227.42
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,294.41,182.93
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,240.16,140.05
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,176.69,94.68
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,123.04,65.03
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,79.12,57.29
