Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,21.04,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,55.76,35.95
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,129.0,99.96
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,188.8,151.0
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,239.79,193.51
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,291.43,235.21
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,404.2,323.92
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,501.52,397.56
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,316.74,252.16
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,119.29,91.08
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,158.01,121.94
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,196.61,151.6
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,165.62,126.59
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,136.8,103.49
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,315.64,241.83
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,504.56,377.14
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,425.69,317.1
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,369.52,274.76
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,423.63,312.84
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,475.05,347.04
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,489.39,356.48
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,502.21,365.19
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,381.15,279.4
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,261.31,192.55
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,239.66,177.27
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,218.53,161.75
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,203.94,151.06
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,189.65,140.5
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,240.8,178.68
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,289.12,213.97
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,288.68,213.46
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,292.57,216.27
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,277.53,205.19
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,262.78,194.39
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,237.59,176.31
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,200.79,149.52
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,190.44,142.53
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,180.13,135.65
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,164.44,129.86
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,149.27,118.03
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,150.67,119.6
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,151.59,120.78
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,138.48,110.47
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,128.04,102.29
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,112.23,89.65
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,95.85,76.27
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,79.73,62.65
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,63.16,48.34
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,46.72,33.95
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,30.31,19.2
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,15.6,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,52.03,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,155.87,109.04
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,272.71,215.43
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,380.33,305.09
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,221.92,179.37
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,46.36,32.52
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,40.94,28.06
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,35.55,23.51
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,60.14,43.38
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,86.24,64.18
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,203.37,157.25
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,315.06,242.4
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,394.55,302.22
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,494.33,375.1
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,531.45,400.04
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,566.94,423.78
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,684.28,508.47
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,794.87,585.35
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,863.06,633.18
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,909.3,662.36
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,661.09,488.97
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,388.81,286.86
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,524.73,388.07
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,643.56,472.31
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,548.02,402.66
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,463.75,341.15
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,569.14,421.33
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,630.48,465.29
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,535.71,392.64
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,465.88,340.0
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,454.91,330.66
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,431.29,309.99
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,367.39,263.92
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,324.2,235.25
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,271.9,183.89
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,203.54,118.05
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,148.98,81.87
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,96.08,60.55
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,83.78,63.27
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,84.36,63.96
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,75.61,57.12
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,74.47,56.53
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,72.43,55.05
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,70.28,53.47
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,66.77,50.83
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,63.15,47.99
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,57.63,43.41
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,49.84,36.69
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.97,27.96
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,29.95,18.56
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,55.94,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,164.62,113.53
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,285.69,225.25
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,398.25,318.92
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,483.81,387.37
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,573.23,455.36
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,655.25,514.98
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,730.69,567.63
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,780.9,601.54
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,829.47,633.75
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,870.0,658.83
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,902.04,677.8
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,737.48,558.85
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,525.24,398.24
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,768.46,579.49
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,967.3,713.01
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,953.46,700.99
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,948.27,696.42
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,937.35,686.77
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,922.78,674.9
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,900.55,659.46
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,874.94,641.88
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,843.6,619.25
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,809.32,594.73
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,771.09,568.53
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,730.39,538.81
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,685.76,505.83
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,639.27,470.79
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,589.65,432.62
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,538.75,392.49
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,485.63,348.91
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,431.86,303.89
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,376.49,257.93
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,321.06,211.31
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,258.9,160.45
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,205.63,119.29
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,150.88,83.6
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,97.87,63.45
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,88.84,67.15
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,81.59,61.46
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,80.44,60.87
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,79.17,60.18
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,77.98,59.42
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,76.76,58.64
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,72.78,55.63
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,68.65,52.4
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,59.89,45.12
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,52.63,38.85
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,42.11,29.55
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.4,19.45
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,86.03,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,239.98,164.8
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,356.09,280.6
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,478.82,380.95
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,563.55,448.32
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,650.61,514.21
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,718.56,562.41
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,786.61,608.86
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,827.51,634.0
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,872.03,661.12
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,907.86,681.67
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,940.92,700.09
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,948.11,702.18
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,963.52,710.07
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,971.75,712.19
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,976.34,712.12
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,871.45,640.02
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,719.62,529.28
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,852.5,625.48
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,932.83,676.64
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,909.3,659.87
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,882.33,641.71
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,848.71,617.94
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,812.25,592.36
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,772.7,565.86
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,730.71,536.06
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,685.01,502.62
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,637.56,467.18
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,587.67,428.96
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,536.41,388.71
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,482.32,345.4
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,427.85,300.63
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,372.05,253.84
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,316.18,206.56
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,261.39,161.44
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,200.14,114.69
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,145.03,79.39
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,91.59,69.11
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,84.6,63.69
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,84.84,64.1
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,76.05,57.26
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,74.9,56.65
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,73.15,55.43
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,71.33,54.13
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,67.85,51.51
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,64.25,48.71
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,57.96,43.48
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.21,35.94
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.93,26.87
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.49,16.92
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,82.33,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,230.29,154.12
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,336.86,262.53
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,454.49,356.96
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,540.02,423.3
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,627.78,488.08
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,492.42,386.09
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,310.93,243.56
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,296.91,232.24
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,300.83,233.56
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,338.2,260.67
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,374.86,286.56
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,692.51,521.41
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,949.88,688.69
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,959.56,688.7
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,953.53,681.88
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,950.88,678.24
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,944.58,672.43
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,931.72,662.1
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,915.27,649.76
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,892.56,633.61
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,866.51,615.51
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,836.22,594.32
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,802.82,571.29
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,763.66,545.71
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,722.08,516.81
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,677.05,485.39
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,630.21,451.92
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,580.11,415.24
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,528.74,376.49
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,475.64,335.24
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,421.93,292.24
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,360.89,248.59
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,341.39,238.35
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,300.39,208.25
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,262.67,181.81
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,218.79,149.79
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,153.64,119.27
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,136.39,105.99
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,121.07,94.0
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,102.2,78.98
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,81.7,62.46
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,77.02,58.85
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,71.97,54.88
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,68.17,51.99
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,64.23,48.89
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,56.1,42.09
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,49.08,35.98
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,38.12,26.26
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,26.94,15.53
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,56.29,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,175.73,114.33
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,282.28,220.08
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,392.09,309.99
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,474.95,373.37
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,561.45,435.09
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,637.05,485.17
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,706.13,527.93
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,642.83,482.21
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,558.7,420.75
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,724.57,536.95
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,882.35,635.07
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,796.19,576.77
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,691.81,504.71
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,834.47,602.79
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,938.06,666.16
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,846.3,604.78
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,734.78,527.81
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,731.16,525.33
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,725.39,520.31
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,809.26,580.23
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,858.87,614.2
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,829.11,595.27
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,787.62,569.31
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,750.32,544.53
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,710.71,517.02
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,666.71,485.16
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,624.28,453.44
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,574.77,416.62
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,524.13,377.85
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,471.24,336.36
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,417.94,293.26
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,363.59,252.38
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,330.91,229.58
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,296.36,204.81
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,260.96,181.75
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,230.3,165.5
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,213.6,167.23
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,190.67,149.59
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,181.1,142.48
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,139.21,109.39
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,95.38,74.07
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,98.88,77.31
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,106.98,84.31
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,95.09,74.8
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,82.72,64.69
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,69.14,53.29
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,55.12,41.19
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,40.57,28.36
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,25.69,14.31
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,63.33,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,188.79,120.29
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,295.69,230.8
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,405.01,320.64
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,486.83,383.88
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,580.44,452.13
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,647.96,498.12
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,715.35,542.03
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,765.68,573.73
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,814.38,603.64
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,850.75,624.35
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,884.56,643.23
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,906.75,655.05
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,919.33,660.93
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,929.77,665.19
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,936.62,667.34
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,744.13,538.19
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,517.32,376.98
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,579.21,422.0
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,652.11,470.94
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,769.51,554.62
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,856.03,612.88
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,825.86,591.53
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,784.19,563.94
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,746.49,539.01
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,706.5,511.41
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,662.66,480.43
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,620.46,449.63
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,570.67,412.5
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,519.79,373.52
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,467.04,332.2
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,414.13,289.52
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,358.2,249.18
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,332.48,234.62
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,272.6,180.68
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,198.08,115.54
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,145.02,83.55
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,86.2,65.28
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,86.42,65.73
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,86.6,66.09
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,85.36,65.44
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,84.0,64.7
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,81.0,62.46
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,77.81,60.03
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,73.13,56.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.19,50.77
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,58.07,43.82
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.73,36.45
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.7,25.79
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.41,13.63
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,53.24,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,165.61,102.24
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,271.22,212.95
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,376.43,301.51
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,459.0,368.08
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,545.13,433.44
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,462.68,368.11
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,372.35,294.85
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,400.02,314.94
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,426.08,332.94
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,659.67,508.4
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,866.59,650.33
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,752.01,566.15
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,620.38,467.55
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,784.84,587.51
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,927.09,681.51
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,926.72,679.07
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,922.67,675.57
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,912.7,667.34
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,899.02,656.83
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,877.43,642.2
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,852.46,625.42
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,702.5,517.68
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,547.17,402.19
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,647.26,479.5
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,707.47,524.97
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,663.38,490.91
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,617.22,455.26
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,567.35,417.66
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,516.39,378.03
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,462.99,334.73
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,412.31,292.11
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,353.34,242.59
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,298.3,195.69
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,245.92,152.77
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,196.71,116.15
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,135.16,77.5
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,87.95,66.84
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,125.04,97.33
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,166.3,131.03
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,123.77,97.02
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,84.16,64.88
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,81.13,62.64
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,77.91,60.18
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,73.25,56.55
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,66.17,50.77
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,58.03,43.87
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.67,36.53
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,36.93,25.19
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,23.87,12.05
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,52.14,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,146.42,87.16
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,273.96,215.82
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,385.19,310.27
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,325.5,264.06
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,258.21,208.76
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,175.7,140.33
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,99.84,75.96
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,195.9,153.82
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,281.11,220.61
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,184.61,143.03
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,90.05,66.47
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,169.89,129.62
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,251.82,192.73
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,248.35,188.89
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,245.28,185.61
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,197.89,148.96
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,153.0,114.11
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,303.51,228.87
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,442.53,330.36
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,525.54,390.64
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,587.53,435.03
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,632.56,467.66
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,660.32,487.8
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,519.24,384.83
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,394.17,291.92
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,527.78,394.83
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,614.36,457.6
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,418.58,311.62
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,280.95,208.54
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,279.25,207.51
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,281.98,209.43
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,308.45,226.66
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,329.38,238.19
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,260.92,174.71
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,180.44,101.92
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,125.5,69.58
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,79.98,60.62
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,82.2,62.66
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,76.89,58.48
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,94.27,73.24
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,136.16,108.38
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,98.19,77.17
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,57.2,42.99
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,48.02,35.43
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,38.86,27.72
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,30.13,20.19
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,21.43,12.58
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,13.99,6.02
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,60.86,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,178.1,102.34
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,291.39,229.09
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,403.66,323.84
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,320.28,259.19
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,227.31,182.55
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,305.91,246.39
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,386.22,309.09
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,374.45,296.42
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,359.59,281.67
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,413.69,321.82
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,467.01,360.24
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,598.17,457.55
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,707.17,535.74
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,744.58,558.3
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,759.12,565.73
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,773.51,574.56
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,784.9,581.36
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,776.61,573.13
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,765.77,563.41
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,720.12,530.0
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,687.75,505.61
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,640.55,470.26
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,588.43,431.6
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,601.43,441.16
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,603.31,442.37
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,580.51,425.84
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,555.13,407.1
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,528.04,386.55
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,499.6,364.15
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,448.72,325.36
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,409.53,294.92
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,370.53,263.93
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,332.51,233.72
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,291.24,201.39
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,250.08,171.0
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,210.39,147.4
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,180.69,141.62
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,161.88,126.97
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,132.12,103.3
