Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,39.35,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,119.31,65.37
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,226.35,177.76
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,345.43,278.49
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,420.68,341.2
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,497.75,402.93
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,331.87,269.49
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,130.81,102.05
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,281.09,225.53
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,400.36,320.02
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,480.45,381.71
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,540.99,427.86
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,556.21,437.31
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,569.25,445.26
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,409.07,320.08
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,243.94,188.27
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,252.0,194.08
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,259.79,199.43
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,288.63,221.47
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,305.01,233.82
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,386.96,296.67
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,450.71,344.01
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,491.14,374.38
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,514.09,389.66
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,487.98,365.78
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,448.82,329.93
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,374.89,273.28
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,327.37,240.5
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,291.59,201.67
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,230.64,140.6
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,174.13,97.67
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,118.37,65.36
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,75.11,57.12
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,74.39,56.7
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,72.87,55.72
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,71.34,54.73
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,62.09,47.2
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,58.78,44.62
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,55.16,41.71
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,51.48,38.65
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,45.2,33.12
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,38.78,27.28
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,29.85,19.14
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,20.79,7.31
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,140.69,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,330.52,181.77
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,452.07,364.1
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,568.87,466.08
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,642.35,526.61
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,715.45,583.0
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,762.95,618.05
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,808.22,649.92
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,829.74,662.18
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,856.87,678.71
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,872.0,685.45
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,883.41,689.75
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,885.86,688.09
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,884.33,683.84
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,875.03,675.39
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,861.7,664.35
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,840.93,647.02
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,816.32,627.26
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,786.65,605.32
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,753.42,579.67
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,714.32,547.85
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,672.16,513.34
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,626.1,476.29
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,577.45,436.36
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,525.27,391.95
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,471.14,345.03
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,414.19,295.6
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,356.01,244.34
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,295.83,191.59
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,235.2,140.26
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,173.7,93.65
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,112.52,59.2
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,67.33,51.5
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,65.69,50.29
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,63.87,49.01
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,61.97,47.65
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,59.15,45.39
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,50.62,38.18
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,47.6,35.74
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,44.58,33.19
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,39.7,28.89
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,34.81,24.38
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,27.43,17.43
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,20.08,5.89
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,136.3,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,320.25,157.62
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,443.52,350.6
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,561.39,449.73
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,633.59,507.65
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,705.35,561.79
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,752.99,594.58
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,798.41,624.29
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,819.86,636.75
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,846.77,652.77
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,862.55,660.72
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,874.67,666.16
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,877.4,665.22
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,876.17,661.74
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,867.29,653.09
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,854.41,642.03
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,834.06,626.13
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,809.92,607.9
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,780.83,587.6
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,748.19,563.25
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,709.56,532.94
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,667.93,500.0
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,622.3,464.47
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,574.13,426.09
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,522.23,383.28
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,468.49,337.93
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,412.04,289.94
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,354.42,240.17
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,294.8,188.9
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,234.85,139.13
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,174.24,94.21
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,114.02,61.46
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,72.57,55.44
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,71.34,54.6
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,68.95,52.88
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,59.55,45.2
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,57.67,43.76
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,55.81,42.29
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,52.2,39.46
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,48.57,36.48
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,43.44,32.03
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,35.17,24.65
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,26.81,16.82
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,18.38,3.5
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,14.9,0.93
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,43.54,30.09
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,68.68,52.47
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,109.24,87.46
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,139.58,113.35
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,165.83,135.11
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,191.68,156.0
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,326.5,267.5
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,462.65,374.42
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,534.38,428.92
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,623.21,494.65
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,627.24,493.84
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,628.63,491.7
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,576.75,449.9
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,540.59,419.75
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,674.56,522.04
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,764.3,587.71
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,737.35,566.46
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,707.14,542.78
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,645.13,492.99
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,577.46,439.59
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,569.09,432.16
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,545.19,411.32
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,323.84,244.43
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,146.6,110.58
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,249.36,186.75
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,329.4,240.59
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,283.41,206.04
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,252.41,184.85
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,191.84,125.81
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,108.58,60.79
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,101.35,79.77
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,141.23,113.15
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,100.18,79.35
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,66.62,51.4
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,64.0,49.46
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,56.24,43.04
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,52.46,39.94
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,48.63,36.68
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,42.99,31.69
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,37.3,26.42
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,28.29,17.9
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,19.19,1.98
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.64,1.68
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,97.74,73.59
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,152.48,121.96
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,195.79,158.8
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,238.35,193.83
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,274.17,222.4
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,309.24,249.5
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,348.66,278.9
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,387.07,306.67
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,388.88,305.38
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,389.42,303.32
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,611.25,472.55
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,796.1,600.9
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,656.05,496.57
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,492.38,372.77
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,492.57,372.03
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,491.38,369.38
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,610.05,458.11
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,683.68,511.27
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,650.1,483.81
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,610.74,452.82
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,569.72,420.8
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,526.55,386.44
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,479.67,348.67
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,431.33,308.81
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,363.94,258.95
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,321.02,230.34
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,280.75,189.68
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,221.15,132.75
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,182.8,117.76
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,192.05,140.45
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,123.19,96.14
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,75.41,57.27
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,100.36,78.12
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,127.91,101.01
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,96.22,75.09
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,66.46,50.48
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,62.42,47.39
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,58.35,44.1
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,51.15,37.85
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,41.35,29.16
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.67,18.48
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,17.84,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,39.75,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,110.25,23.42
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,223.79,174.58
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,309.99,251.24
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,371.42,302.87
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,433.54,352.6
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,481.28,389.3
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,528.29,423.99
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,547.31,435.07
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,563.52,443.84
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,693.14,539.51
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,806.19,616.63
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,812.95,617.46
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,815.9,616.78
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,702.23,534.43
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,564.85,431.23
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,683.14,519.3
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,757.19,571.25
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,642.53,484.46
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,514.58,388.23
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,494.42,372.61
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,473.67,355.83
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,477.03,357.7
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,475.07,354.39
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,425.78,315.7
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,384.44,283.44
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,359.64,261.75
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,325.89,232.18
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,285.63,201.86
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,249.52,176.41
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,212.19,146.39
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,160.29,111.55
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,111.12,87.09
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,77.89,59.84
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,100.25,78.84
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,125.46,100.15
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,114.08,90.88
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,102.25,81.2
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,88.69,70.07
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,74.62,58.24
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,59.95,45.61
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,44.78,32.27
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,30.42,19.09
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,16.07,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,66.36,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,176.73,18.75
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,308.24,239.83
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,427.38,343.32
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,506.57,407.49
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,586.44,468.67
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,638.86,506.49
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,689.82,541.62
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,723.89,563.33
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,751.2,579.71
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,770.67,590.38
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,786.69,598.58
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,791.84,599.29
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,793.31,597.69
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,672.44,508.68
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,541.31,408.91
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,538.69,405.84
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,534.28,400.68
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,437.27,328.2
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,349.93,262.29
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,508.8,381.5
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,611.04,452.1
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,569.13,418.56
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,525.0,383.59
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,450.97,327.06
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,391.47,283.18
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,367.67,258.6
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,324.09,215.19
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,269.23,169.01
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,214.16,124.71
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,158.99,85.97
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,95.99,52.88
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,69.66,52.18
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,71.41,53.79
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,69.74,52.69
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,68.06,51.57
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,59.62,44.67
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,56.86,42.47
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,53.14,39.56
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,49.39,36.5
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,43.01,30.93
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,36.53,25.05
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,26.68,15.73
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.64,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,49.02,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,139.72,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,267.31,205.47
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,380.13,304.09
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,465.73,372.66
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,550.87,436.91
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,606.89,474.68
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,661.42,508.91
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,700.18,530.75
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,736.34,549.83
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,756.92,561.24
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,769.94,567.74
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,778.37,572.11
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,783.08,574.14
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,779.16,571.93
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,771.47,567.15
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,755.93,557.0
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,736.79,543.78
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,711.15,525.47
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,682.23,504.52
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,522.37,387.54
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,366.55,271.64
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,418.56,309.98
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,448.26,329.62
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,385.42,282.96
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,332.7,244.64
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,343.33,243.95
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,324.22,215.35
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,269.25,168.8
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,213.97,124.29
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,157.78,85.04
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,93.77,52.0
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,68.01,50.85
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,68.31,51.27
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,66.87,50.34
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,65.42,49.4
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,62.7,47.27
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,54.98,40.89
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,51.15,37.88
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,47.28,34.69
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,41.17,29.35
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,35.0,23.72
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,25.05,14.29
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.92,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,7.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,82.81,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,208.05,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,345.93,262.79
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,468.46,368.9
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,547.26,432.06
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,620.63,487.76
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,672.34,525.22
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,722.08,559.62
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,754.8,580.83
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,784.52,599.4
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,801.93,610.24
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,815.78,618.59
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,693.03,529.66
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,540.98,414.34
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,519.53,397.37
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,483.25,369.11
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,468.5,356.4
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,453.53,343.54
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,432.27,326.07
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,411.64,309.24
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,538.86,404.27
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,619.34,459.94
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,576.04,425.01
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,530.41,388.33
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,444.42,323.83
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,376.08,274.56
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,362.06,256.01
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,323.09,214.11
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,266.84,166.17
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,210.5,120.75
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,153.77,81.72
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,97.65,56.03
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,64.0,47.76
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,63.13,47.2
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,61.47,46.07
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,59.8,44.91
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,57.61,43.2
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,55.42,41.46
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,51.89,38.59
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,44.39,32.24
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,38.93,27.43
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,33.46,22.4
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,23.85,13.15
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,14.09,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,158.27,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,299.13,225.66
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,423.83,335.45
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,506.98,402.13
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,590.98,465.79
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,344.69,279.13
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.29
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,71.88,53.79
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,91.18,69.08
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,101.11,76.7
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,110.99,84.2
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,307.45,241.01
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,491.89,378.95
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,657.49,501.23
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,778.4,584.48
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,761.08,569.87
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,740.19,554.14
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,713.72,534.15
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,683.96,511.38
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,648.66,483.62
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,610.38,453.21
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,567.96,419.78
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,523.19,383.74
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,474.98,343.62
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,425.01,301.21
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,371.95,256.25
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,317.94,209.97
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,262.39,162.99
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,206.57,118.25
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,150.3,79.61
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,94.65,54.71
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,65.25,48.61
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,66.45,49.77
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,64.54,48.44
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,62.61,47.08
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,60.16,45.16
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,52.95,39.2
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,49.4,36.4
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,45.84,33.45
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,40.06,28.35
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,34.26,23.01
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.27,13.25
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,14.51,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
