Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,179.82,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,417.29,316.88
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,506.35,423.74
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,596.7,504.94
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,651.04,552.63
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,696.63,590.57
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,729.99,617.08
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,760.7,640.38
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,778.05,651.14
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,791.91,658.88
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,795.07,657.24
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,794.43,652.78
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,786.91,645.18
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,775.46,634.78
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,756.37,618.06
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,733.53,597.13
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,705.39,571.37
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,673.74,542.67
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,636.73,509.67
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,596.68,473.79
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,552.12,434.46
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,505.05,392.25
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,454.25,345.69
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,401.6,296.8
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,346.73,246.12
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,290.66,194.61
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,232.59,143.45
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,174.19,96.98
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,115.47,61.11
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,63.26,49.97
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,62.74,49.67
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,62.19,49.31
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,59.41,47.09
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,56.53,44.75
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,48.32,37.53
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,45.65,35.16
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,42.0,31.95
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,38.41,28.62
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,31.94,22.5
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,25.52,15.53
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,12.46,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,171.47,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,398.47,294.18
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,489.92,403.82
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,581.56,483.04
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,637.37,528.33
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,691.55,569.11
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,717.06,585.33
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,746.72,603.59
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,764.75,615.33
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,779.37,624.25
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,784.0,626.14
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,784.84,625.15
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,777.51,617.39
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,766.31,607.07
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,748.1,591.77
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,726.16,572.45
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,697.91,549.38
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,666.24,523.39
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,629.41,492.13
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,589.52,457.97
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,545.53,420.75
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,499.05,380.59
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,449.12,336.19
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,397.38,289.4
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,343.06,240.38
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,287.6,190.46
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,230.22,140.52
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,172.57,95.25
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,114.33,60.21
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,63.03,49.35
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,61.86,48.5
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,60.63,47.56
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,58.2,45.66
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,55.68,43.64
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,47.44,36.45
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,44.74,34.08
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,41.08,30.95
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,37.46,27.67
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,30.99,21.56
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,24.54,14.57
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,11.99,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,135.3,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,332.62,238.1
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,427.1,351.71
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,514.15,428.3
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,573.17,476.68
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,630.51,520.59
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,668.18,547.29
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,703.1,570.63
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,722.46,584.17
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,738.45,594.71
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,744.93,598.08
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,741.42,593.81
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,735.34,587.17
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,725.62,578.01
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,708.59,562.05
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,688.07,542.87
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,662.22,520.26
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,633.12,494.97
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,598.94,465.66
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,561.81,433.57
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,520.16,398.07
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,476.23,359.95
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,429.06,317.88
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,380.26,273.8
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,328.93,227.79
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,276.68,181.24
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,222.54,135.08
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,168.43,93.44
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,114.05,61.24
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,66.7,51.49
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,58.58,44.71
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,58.48,44.74
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,56.54,43.29
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,54.61,41.81
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,52.16,39.75
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,49.75,37.67
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,41.43,30.49
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,37.13,26.62
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,30.55,20.56
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,23.97,13.57
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,11.82,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,32.61,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,91.0,57.67
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,166.12,131.63
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,224.98,183.55
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,267.89,220.85
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,310.39,256.66
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,343.55,283.21
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,375.6,308.05
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,396.9,323.65
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,416.41,337.54
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,262.69,212.27
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,110.61,85.4
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,146.1,114.12
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,181.02,141.81
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,200.38,156.84
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,218.97,171.13
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,241.84,188.94
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,253.99,198.21
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,291.17,227.36
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,329.06,256.38
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,290.53,225.63
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,260.45,201.83
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,256.01,197.48
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,250.51,192.17
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,224.89,172.47
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,201.61,154.83
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,174.11,133.85
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,144.52,111.29
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,121.56,93.25
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,99.18,79.02
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,115.04,92.62
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,131.97,107.1
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,120.45,97.78
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,108.64,88.14
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,95.07,76.66
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,81.2,64.76
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,68.51,53.78
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,53.4,40.47
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,37.5,26.22
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,21.32,11.17
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,10.73,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,117.72,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,292.38,192.57
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,399.4,327.22
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,503.98,419.17
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,558.39,466.29
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,619.37,515.96
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,660.85,548.74
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,699.62,578.27
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,720.9,592.09
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,738.79,602.94
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,740.46,600.43
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,745.38,600.47
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,739.97,594.35
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,730.86,585.77
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,715.71,571.44
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,696.87,553.7
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,670.7,530.35
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,641.19,504.26
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,607.15,474.44
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,570.04,441.8
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,528.06,405.66
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,483.66,366.79
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,435.79,323.81
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,386.07,278.64
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,333.29,231.12
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,279.45,182.96
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,224.32,135.67
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,168.84,92.79
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,112.57,59.49
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,63.89,49.51
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,62.07,48.11
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,60.18,46.6
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,57.77,44.73
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,49.84,38.03
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,47.18,35.77
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,44.53,33.45
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,40.48,29.93
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,36.44,26.26
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,29.98,20.25
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,23.55,13.23
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,11.53,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,117.89,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,290.9,181.45
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,387.31,315.01
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,479.18,396.1
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,539.99,446.74
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,600.08,493.66
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,630.4,514.71
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,664.0,537.02
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,687.35,551.85
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,707.38,563.85
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,714.52,566.22
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,718.09,566.09
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,714.31,560.72
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,706.86,552.4
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,691.89,538.55
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,673.47,522.16
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,649.11,501.41
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,621.53,478.06
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,589.26,450.99
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,552.83,420.35
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,513.23,387.61
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,471.38,352.22
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,425.71,312.55
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,378.55,270.89
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,325.25,224.4
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,273.8,179.35
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,221.15,134.81
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,168.68,94.79
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,115.37,63.42
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,69.73,53.83
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,90.32,71.41
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,118.22,95.06
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,86.81,68.85
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,57.18,43.83
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,54.41,41.62
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,51.67,39.33
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,46.83,35.17
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,41.97,30.79
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,34.3,23.68
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,26.61,15.35
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,13.17,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,71.87,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,195.21,109.37
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,292.58,231.73
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,385.7,311.85
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,452.32,366.69
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,518.13,418.29
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,550.28,442.33
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,580.05,463.7
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,307.97,252.45
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,12.36,4.76
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,14.02,6.19
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,15.69,7.53
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,16.93,8.55
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,18.19,9.56
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,35.62,23.99
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,53.12,38.31
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,71.93,53.67
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,90.91,69.07
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,99.66,76.11
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,108.28,83.06
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,155.46,121.02
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,200.29,156.53
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,155.02,120.44
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,111.32,85.53
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,101.05,77.48
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,90.89,69.44
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,152.65,116.23
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,198.44,149.77
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,174.68,131.25
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,141.54,116.41
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,137.87,113.6
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,132.48,109.26
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,121.99,100.72
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,111.26,91.85
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,97.51,80.04
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,83.44,67.77
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,71.71,57.44
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,60.75,47.51
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,44.46,32.67
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,27.74,16.36
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,15.36,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,56.62,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,162.64,84.2
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,263.45,213.95
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,356.07,297.77
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,420.18,353.71
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,484.99,407.63
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,535.82,447.15
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,581.28,480.82
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,609.9,500.89
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,635.49,518.03
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,650.26,525.71
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,661.63,530.64
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,662.11,527.59
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,659.16,521.96
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,649.61,511.65
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,636.63,498.76
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,540.52,423.1
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,448.13,350.39
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,429.7,334.67
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,410.69,318.06
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,350.75,271.24
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,303.18,234.42
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,254.96,196.81
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,214.77,165.86
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,189.02,146.02
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,163.67,126.53
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,143.88,110.94
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,124.96,96.05
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,145.67,110.72
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,151.35,123.4
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,140.66,114.71
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,134.37,109.71
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,123.09,100.62
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,111.54,91.18
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,97.73,79.46
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,83.6,67.28
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,68.85,54.46
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,53.8,41.11
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,38.74,27.54
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,23.43,12.79
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,12.38,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,80.26,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,207.32,94.86
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,312.09,250.97
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,408.07,337.93
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,473.33,394.4
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,537.92,447.18
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,427.5,355.85
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,287.91,238.35
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,292.52,241.27
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,296.1,242.71
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,342.07,279.39
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,386.19,313.72
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,243.06,196.25
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,94.18,72.12
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,102.25,78.38
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,110.24,84.41
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,123.75,95.21
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,137.03,105.79
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,171.69,133.3
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,204.75,159.14
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,249.38,194.06
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,284.24,220.51
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,215.5,166.32
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,153.78,118.08
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,172.49,132.71
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,188.71,145.13
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,190.81,145.05
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,191.61,144.21
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,169.6,127.65
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,151.23,122.54
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,138.49,112.14
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,120.13,96.93
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,111.17,89.75
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,101.93,82.22
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,90.8,72.78
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,79.32,62.91
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,66.77,52.05
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,53.87,40.64
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,39.86,27.99
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,25.94,14.34
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,14.08,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,70.27,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,186.14,67.79
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,305.81,239.93
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,417.29,339.9
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,485.51,398.75
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,553.14,454.08
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,407.37,334.95
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,232.07,187.78
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,191.51,153.4
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,153.95,121.2
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,78.89,59.51
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,15.68,7.26
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,382.8,311.84
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,712.93,565.52
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,696.48,549.04
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,681.56,534.79
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,658.43,514.73
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,631.86,491.8
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,600.57,465.07
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,565.92,435.2
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,525.16,399.92
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,481.91,361.93
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,435.01,320.38
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,386.02,276.37
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,333.56,229.87
2016,11,28,13,30,941.0,75.0,5.5,24.0,624.0,280.07,182.6
2016,11,28,13,45,933.5,73.5,5.55,24.0,600.0,225.12,135.58
2016,11,28,14,0,926.0,72.0,5.6,24.0,576.0,169.76,92.95
2016,11,28,14,15,650.5,133.0,5.45,24.0,477.5,128.82,79.78
2016,11,28,14,30,375.0,194.0,5.3,24.0,379.0,132.22,106.61
2016,11,28,14,45,583.0,131.5,5.2,24.0,394.5,92.63,73.46
2016,11,28,15,0,791.0,69.0,5.1,24.0,410.0,56.94,43.26
2016,11,28,15,15,802.0,64.5,4.6,23.5,380.0,54.25,41.17
2016,11,28,15,30,813.0,60.0,4.1,23.0,350.0,51.43,38.91
2016,11,28,15,45,774.0,56.5,3.65,22.5,302.5,48.79,36.77
2016,11,28,16,0,735.0,53.0,3.2,22.0,255.0,46.18,34.56
2016,11,28,16,15,675.0,47.5,2.8,21.0,205.5,41.74,30.73
2016,11,28,16,30,615.0,42.0,2.4,20.0,156.0,37.32,26.73
2016,11,28,16,45,507.5,34.5,2.0,19.0,109.0,30.87,20.74
2016,11,28,17,0,400.0,27.0,1.6,18.0,62.0,22.45,11.9
2016,11,28,17,15,200.0,13.5,1.5,17.5,31.0,11.52,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,83.79,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,211.58,60.7
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,323.82,257.55
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,424.43,349.86
