Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,83.4,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,237.97,169.51
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,352.79,296.51
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,427.76,365.02
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,502.61,429.27
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,552.29,470.08
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,599.94,507.27
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,628.82,528.6
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,654.77,547.07
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,669.16,555.2
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,676.81,558.0
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,418.26,349.97
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,128.3,104.11
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,143.12,116.85
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,157.57,128.56
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,166.67,135.97
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,175.45,143.11
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,157.81,128.01
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,141.12,113.84
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,138.8,111.91
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,136.53,110.02
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,137.1,110.33
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,137.6,110.59
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,120.8,96.68
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,104.26,82.95
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,95.7,75.74
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,87.24,68.6
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,90.71,71.66
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,93.83,77.92
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,76.79,63.02
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,58.88,47.23
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,53.25,42.41
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,59.47,48.18
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,55.65,44.78
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,51.78,41.26
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,46.89,36.87
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,42.0,32.28
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,33.89,24.47
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,25.69,15.43
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.69,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,101.55,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,257.3,174.17
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,375.03,308.81
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,445.95,374.66
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,517.25,436.17
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,560.31,472.25
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,601.51,505.16
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,624.89,523.15
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,650.3,542.16
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,385.31,324.42
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,86.4,67.68
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,118.61,94.68
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,150.63,120.91
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,157.54,126.14
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,164.37,131.31
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,196.1,156.99
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,234.03,187.25
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,232.83,185.58
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,231.47,183.87
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,227.35,180.29
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,223.1,176.63
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,273.52,214.94
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,309.0,239.12
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,258.78,199.89
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,220.51,171.65
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,216.98,163.71
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,200.32,145.57
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,168.83,124.29
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,140.46,115.81
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,125.68,103.42
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,111.58,91.52
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,104.73,85.97
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,97.69,80.18
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,86.76,70.86
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,75.48,61.07
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,63.73,50.66
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,50.8,39.0
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,38.85,27.98
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,25.34,14.65
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,13.13,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,98.58,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,255.72,169.71
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,377.54,313.83
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,449.71,381.6
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,522.41,444.84
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,568.58,483.76
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,608.15,515.59
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,635.73,535.75
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,660.2,552.77
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,673.51,559.62
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,683.33,563.58
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,683.65,561.12
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,680.34,555.23
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,668.56,542.79
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,653.26,527.6
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,628.27,505.61
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,604.22,483.96
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,575.68,458.02
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,543.92,429.17
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,506.63,395.98
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,466.93,360.25
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,422.97,319.91
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,377.26,277.63
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,329.1,233.63
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,279.87,188.91
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,228.62,143.9
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,177.14,102.6
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,118.38,63.71
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,66.23,52.39
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,61.3,48.3
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,60.91,48.08
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,58.62,46.28
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,56.33,44.45
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,53.51,42.0
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,46.57,35.84
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,42.28,31.99
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,38.0,27.99
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,31.0,21.38
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,23.98,13.76
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.81,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,59.15,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,209.13,129.51
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,325.87,263.57
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,402.27,332.28
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,478.97,396.87
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,532.25,439.99
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,583.64,479.28
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,613.4,501.09
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,640.32,520.14
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,656.86,530.38
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,666.78,535.36
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,668.69,534.01
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,667.0,529.89
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,658.17,520.63
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,645.69,508.56
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,625.17,490.88
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,601.4,470.53
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,573.41,446.86
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,544.27,421.58
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,507.14,389.73
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,467.55,355.18
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,423.86,316.02
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,378.36,274.72
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,329.84,231.59
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,280.14,187.31
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,228.81,142.64
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,177.06,101.28
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,124.4,67.45
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,72.25,57.22
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,58.52,45.48
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,58.04,45.18
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,56.05,43.64
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,54.08,42.08
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,51.19,39.67
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,48.31,37.19
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,44.01,33.41
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,36.47,26.59
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,29.81,20.31
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,23.15,13.12
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,11.37,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,65.92,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,215.21,130.87
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,334.15,277.18
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,410.94,348.57
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,488.1,415.25
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,535.49,453.69
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,580.97,488.22
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,383.14,323.94
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,134.18,109.83
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,146.41,120.0
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,158.56,129.44
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,168.37,137.02
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,178.07,144.44
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,263.36,214.68
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,343.97,278.64
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,343.03,276.78
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,341.23,274.57
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,358.61,287.27
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,378.32,301.05
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,314.51,249.78
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,260.54,206.9
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,247.29,195.66
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,234.47,184.71
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,211.68,166.58
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,190.93,150.3
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,182.39,142.94
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,173.15,135.19
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,160.47,125.42
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,147.14,122.04
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,128.35,106.25
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,114.18,94.3
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,103.74,85.65
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,93.18,76.76
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,68.27,55.09
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,56.28,44.58
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,50.76,39.71
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,45.2,34.59
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,36.34,26.24
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,27.36,16.81
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,13.5,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,7.39,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,13.17,5.45
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,21.44,12.99
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,29.73,20.5
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,37.62,27.54
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,45.53,34.49
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,53.45,41.34
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,61.63,48.31
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,57.62,44.63
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,53.87,41.2
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,74.27,58.68
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,95.46,76.67
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,103.96,83.57
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,112.37,90.37
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,174.6,142.75
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,242.98,198.97
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,230.7,187.88
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,219.24,177.81
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,215.71,174.68
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,212.08,171.47
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,205.92,165.91
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,199.71,160.34
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,172.97,138.72
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,147.57,118.33
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,154.03,123.27
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,158.9,126.85
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,156.31,120.69
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,141.82,111.81
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,110.36,92.14
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,86.68,71.59
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,83.66,69.25
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,80.67,66.86
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,75.18,62.04
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,69.61,57.05
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,59.05,47.64
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,51.59,40.75
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,40.54,30.33
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,29.31,18.79
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,14.78,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,172.13,90.97
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,321.43,262.57
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,398.42,334.33
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,475.84,401.51
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,530.26,446.44
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,582.92,487.54
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,613.21,510.36
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,640.74,530.33
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,654.06,538.83
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,668.22,547.87
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,399.21,330.79
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,103.64,81.42
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,98.63,77.1
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,93.91,72.77
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,126.59,99.43
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,158.79,125.3
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,163.32,128.56
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,167.67,131.72
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,166.33,130.56
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,164.99,129.43
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,142.18,110.84
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,120.18,92.96
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,120.87,93.61
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,121.44,94.17
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,116.17,89.82
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,110.92,85.52
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,108.19,69.3
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,79.42,52.83
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,67.52,52.85
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,65.14,50.92
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,62.98,49.27
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,55.81,43.23
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,53.33,41.12
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,50.9,38.99
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,46.4,35.09
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,41.91,31.01
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,34.23,23.87
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,26.48,15.87
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,13.03,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,171.89,80.83
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,324.79,256.63
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,400.49,326.12
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,477.08,391.3
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,522.68,429.31
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,566.56,464.14
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,597.52,488.76
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,625.77,510.67
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,639.42,520.04
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,649.88,526.39
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,373.03,304.36
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,65.59,48.37
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,81.0,60.88
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,96.54,73.26
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,121.44,93.26
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,145.99,112.84
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,202.31,157.55
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,249.26,193.92
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,222.48,172.47
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,195.52,151.11
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,229.59,176.84
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,255.59,195.32
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,221.33,168.8
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,191.18,146.02
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,187.8,142.68
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,182.22,137.71
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,166.42,125.97
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,150.79,115.49
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,110.4,88.05
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,75.13,58.52
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,75.56,59.15
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,76.24,59.96
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,68.84,53.81
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,61.21,47.35
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,54.36,41.5
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,47.36,35.31
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,36.99,25.93
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,26.34,15.62
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.98,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,5.33,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,10.69,3.58
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,16.88,9.45
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,23.08,15.24
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,29.3,21.02
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,35.53,26.75
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,41.77,32.36
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,48.02,37.9
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,66.77,54.62
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,86.6,72.12
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,162.13,139.41
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,230.28,198.85
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,339.06,295.26
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,439.78,382.14
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,405.59,350.57
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,363.95,313.24
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,403.3,345.78
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,426.51,363.32
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,309.16,262.2
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,206.76,174.6
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,242.85,204.66
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,270.45,226.28
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,259.14,214.82
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,245.54,201.18
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,227.68,183.0
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,202.6,159.36
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,163.75,132.71
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,139.98,117.71
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,118.98,104.56
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,106.75,93.55
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,83.32,72.21
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,58.95,49.74
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,55.78,46.83
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,52.6,43.84
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,44.02,35.68
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,39.74,31.39
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,32.76,24.42
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,25.73,16.72
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,12.6,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,205.78,88.21
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,392.13,335.24
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,468.58,413.41
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,545.13,484.07
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,591.97,526.27
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,636.6,564.45
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,665.03,587.12
2016,12,19,9,30,821.0,61.0,5.4,-1.0,361.0,690.37,606.32
2016,12,19,9,45,843.5,64.0,5.4,-0.5,401.5,703.02,614.49
2016,12,19,10,0,866.0,67.0,5.4,0.0,442.0,706.07,614.59
2016,12,19,10,15,882.5,69.0,5.35,0.0,477.0,706.37,613.36
2016,12,19,10,30,899.0,71.0,5.3,0.0,512.0,703.03,609.02
2016,12,19,10,45,910.5,72.0,5.3,0.5,539.5,691.47,596.22
2016,12,19,11,0,922.0,73.0,5.3,1.0,567.0,676.31,580.35
2016,12,19,11,15,929.5,74.0,5.2,1.5,587.5,655.05,558.97
2016,12,19,11,30,937.0,75.0,5.1,2.0,608.0,630.36,534.59
2016,12,19,11,45,939.0,76.5,5.1,2.5,619.5,599.76,505.38
2016,12,19,12,0,941.0,78.0,5.1,3.0,631.0,566.19,473.28
2016,12,19,12,15,818.0,112.0,5.0,3.0,595.0,501.12,415.83
2016,12,19,12,30,695.0,146.0,4.9,3.0,559.0,438.36,360.65
2016,12,19,12,45,818.0,112.0,4.85,3.5,594.0,423.34,341.41
2016,12,19,13,0,941.0,78.0,4.8,4.0,629.0,396.93,310.42
2016,12,19,13,15,776.0,120.0,4.7,4.0,568.5,328.85,251.6
2016,12,19,13,30,611.0,162.0,4.6,4.0,508.0,277.73,209.31
2016,12,19,13,45,763.0,118.5,4.6,4.5,534.5,236.59,164.31
2016,12,19,14,0,915.0,75.0,4.6,5.0,561.0,190.42,116.88
2016,12,19,14,15,688.0,123.0,4.5,5.0,477.5,141.99,91.09
2016,12,19,14,30,461.0,171.0,4.4,5.0,394.0,123.55,95.82
2016,12,19,14,45,658.0,119.5,4.35,5.0,413.0,85.06,72.23
2016,12,19,15,0,855.0,68.0,4.3,5.0,432.0,57.03,46.83
2016,12,19,15,15,830.0,65.0,4.15,5.0,391.0,54.96,45.06
2016,12,19,15,30,805.0,62.0,4.0,5.0,350.0,52.88,43.24
2016,12,19,15,45,766.5,58.5,3.9,5.0,304.0,50.28,40.9
2016,12,19,16,0,728.0,55.0,3.8,5.0,258.0,47.71,38.52
2016,12,19,16,15,671.5,50.0,3.4,4.0,210.5,43.75,34.9
2016,12,19,16,30,615.0,45.0,3.0,3.0,163.0,39.83,31.15
2016,12,19,16,45,517.5,37.0,2.6,2.5,117.0,33.0,24.45
2016,12,19,17,0,420.0,29.0,2.2,2.0,71.0,24.0,15.19
2016,12,19,17,15,210.0,14.5,2.2,1.5,35.5,11.73,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
