Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.0,16.5,1.7,0.5,37.0,176.51,63.71
2016,12,20,8,0,380.0,33.0,1.9,1.0,74.0,340.21,281.65
2016,12,20,8,15,468.5,42.0,1.7,1.5,118.5,416.34,355.47
2016,12,20,8,30,557.0,51.0,1.5,2.0,163.0,493.67,422.48
2016,12,20,8,45,612.0,57.0,1.35,3.0,208.5,543.08,462.08
2016,12,20,9,0,667.0,63.0,1.2,4.0,254.0,590.9,497.8
2016,12,20,9,15,703.0,67.5,1.05,4.5,297.5,620.81,518.31
2016,12,20,9,30,739.0,72.0,0.9,5.0,341.0,644.26,532.78
2016,12,20,9,45,763.5,75.0,0.75,6.0,380.0,658.87,538.84
2016,12,20,10,0,788.0,78.0,0.6,7.0,419.0,670.06,541.95
2016,12,20,10,15,805.5,80.5,0.5,7.5,452.5,672.19,539.64
2016,12,20,10,30,823.0,83.0,0.4,8.0,486.0,670.74,534.28
2016,12,20,10,45,835.5,84.5,0.3,8.5,513.0,661.19,523.02
2016,12,20,11,0,848.0,86.0,0.2,9.0,540.0,648.11,509.32
2016,12,20,11,15,855.5,87.5,0.35,9.5,559.5,628.41,493.98
2016,12,20,11,30,863.0,89.0,0.5,10.0,579.0,605.42,475.93
2016,12,20,11,45,870.5,88.0,0.7,10.5,591.0,576.69,453.55
2016,12,20,12,0,878.0,87.0,0.9,11.0,603.0,543.6,426.9
2016,12,20,12,15,879.0,87.5,1.0,11.0,606.5,508.04,397.21
2016,12,20,12,30,880.0,88.0,1.1,11.0,610.0,470.06,364.61
2016,12,20,12,45,878.5,87.5,1.2,11.5,605.5,427.97,327.16
2016,12,20,13,0,877.0,87.0,1.3,12.0,601.0,384.03,287.27
2016,12,20,13,15,872.0,86.5,1.35,12.0,588.5,337.39,244.9
2016,12,20,13,30,867.0,86.0,1.4,12.0,576.0,285.57,198.09
2016,12,20,13,45,859.0,84.5,1.5,12.5,555.5,234.63,152.54
2016,12,20,14,0,851.0,83.0,1.6,13.0,535.0,183.35,109.65
2016,12,20,14,15,838.5,81.0,1.65,13.0,507.5,131.2,73.06
2016,12,20,14,30,826.0,79.0,1.7,13.0,480.0,79.66,50.13
2016,12,20,14,45,793.0,81.0,1.75,13.0,444.0,65.29,52.59
2016,12,20,15,0,760.0,83.0,1.8,13.0,408.0,67.23,54.44
2016,12,20,15,15,733.5,79.5,1.7,12.5,368.5,59.7,47.97
2016,12,20,15,30,707.0,76.0,1.6,12.0,329.0,57.8,46.47
2016,12,20,15,45,670.0,70.5,1.5,12.0,286.0,54.32,43.41
2016,12,20,16,0,633.0,65.0,1.4,12.0,243.0,50.79,40.24
2016,12,20,16,15,575.0,58.5,1.3,11.0,197.5,46.29,36.24
2016,12,20,16,30,517.0,52.0,1.2,10.0,152.0,41.78,32.05
2016,12,20,16,45,427.0,42.0,1.1,9.5,109.0,34.12,24.77
2016,12,20,17,0,337.0,32.0,1.0,9.0,66.0,26.36,16.8
2016,12,20,17,15,168.5,16.0,1.0,8.5,33.0,12.94,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,16.0,2.7,5.5,36.5,174.99,51.76
2016,12,21,8,0,380.0,32.0,3.1,6.0,73.0,339.0,276.23
2016,12,21,8,15,470.0,41.0,3.1,6.5,117.0,416.04,351.7
2016,12,21,8,30,560.0,50.0,3.1,7.0,161.0,494.45,420.63
2016,12,21,8,45,617.0,55.5,3.15,8.0,207.0,544.69,462.43
2016,12,21,9,0,674.0,61.0,3.2,9.0,253.0,593.41,500.79
2016,12,21,9,15,710.0,65.0,3.45,10.0,296.5,618.71,519.56
2016,12,21,9,30,746.0,69.0,3.7,11.0,340.0,646.08,539.2
2016,12,21,9,45,771.5,72.0,3.95,12.0,379.5,661.46,548.87
2016,12,21,10,0,797.0,75.0,4.2,13.0,419.0,673.43,555.77
2016,12,21,10,15,814.5,77.5,4.25,13.5,452.5,675.59,555.38
2016,12,21,10,30,832.0,80.0,4.3,14.0,486.0,674.16,551.55
2016,12,21,10,45,843.5,82.0,4.4,14.5,513.0,664.49,541.48
2016,12,21,11,0,855.0,84.0,4.5,15.0,540.0,651.3,528.57
2016,12,21,11,15,863.0,85.0,4.5,15.0,560.0,631.34,510.87
2016,12,21,11,30,871.0,86.0,4.5,15.0,580.0,605.12,488.14
2016,12,21,11,45,879.0,85.5,4.55,15.5,592.5,577.89,463.44
2016,12,21,12,0,887.0,85.0,4.6,16.0,605.0,547.57,435.84
2016,12,21,12,15,636.0,166.0,4.6,16.0,540.5,464.23,367.53
2016,12,21,12,30,385.0,247.0,4.6,16.0,476.0,382.02,301.53
2016,12,21,12,45,318.0,258.0,4.65,16.5,446.5,341.44,267.68
2016,12,21,13,0,251.0,269.0,4.7,17.0,417.0,304.01,236.82
2016,12,21,13,15,562.5,177.0,4.65,17.0,498.0,311.12,232.16
2016,12,21,13,30,874.0,85.0,4.6,17.0,579.0,292.14,202.06
2016,12,21,13,45,864.5,84.0,4.6,17.5,559.0,236.96,152.83
2016,12,21,14,0,855.0,83.0,4.6,18.0,539.0,185.6,109.86
2016,12,21,14,15,843.0,81.5,4.5,18.0,511.5,133.65,73.38
2016,12,21,14,30,831.0,80.0,4.4,18.0,484.0,82.24,50.25
2016,12,21,14,45,808.0,79.0,4.3,18.0,449.0,63.98,50.4
2016,12,21,15,0,785.0,78.0,4.2,18.0,414.0,63.66,50.25
2016,12,21,15,15,759.0,74.5,3.8,17.5,374.5,61.45,48.53
2016,12,21,15,30,733.0,71.0,3.4,17.0,335.0,59.25,46.79
2016,12,21,15,45,695.0,66.5,3.05,17.0,291.0,51.51,40.04
2016,12,21,16,0,657.0,62.0,2.7,17.0,247.0,48.63,37.49
2016,12,21,16,15,600.0,56.0,2.4,16.0,201.5,44.43,33.83
2016,12,21,16,30,543.0,50.0,2.1,15.0,156.0,40.22,30.0
2016,12,21,16,45,451.0,41.0,1.85,14.0,112.0,33.33,23.59
2016,12,21,17,0,359.0,32.0,1.6,13.0,68.0,26.38,16.56
2016,12,21,17,15,179.5,16.0,1.6,12.5,34.0,12.93,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,171.0,16.5,4.25,7.5,34.5,162.67,37.49
2016,12,22,8,0,342.0,33.0,4.4,8.0,69.0,314.12,254.3
2016,12,22,8,15,433.5,42.5,4.55,8.5,112.5,392.4,331.37
2016,12,22,8,30,525.0,52.0,4.7,9.0,156.0,472.11,402.47
2016,12,22,8,45,584.0,58.5,4.9,9.5,201.5,524.93,448.34
2016,12,22,9,0,643.0,65.0,5.1,10.0,247.0,576.29,490.97
2016,12,22,9,15,680.5,69.5,5.05,10.5,290.5,607.42,514.99
2016,12,22,9,30,718.0,74.0,5.0,11.0,334.0,635.89,535.96
2016,12,22,9,45,743.5,77.5,5.0,11.5,373.0,648.02,543.52
2016,12,22,10,0,769.0,81.0,5.0,12.0,412.0,660.87,551.5
2016,12,22,10,15,787.0,83.5,4.9,12.5,445.5,663.78,550.82
2016,12,22,10,30,805.0,86.0,4.8,13.0,479.0,663.14,547.02
2016,12,22,10,45,817.5,88.0,4.7,13.5,506.0,654.65,537.0
2016,12,22,11,0,830.0,90.0,4.6,14.0,533.0,642.67,524.18
2016,12,22,11,15,838.0,91.0,4.5,14.5,552.5,623.34,505.59
2016,12,22,11,30,846.0,92.0,4.4,15.0,572.0,600.76,484.34
2016,12,22,11,45,869.5,85.5,4.35,15.5,587.5,573.86,459.86
2016,12,22,12,0,893.0,79.0,4.3,16.0,603.0,546.22,434.21
2016,12,22,12,15,894.0,79.0,4.2,16.0,607.0,509.99,401.94
2016,12,22,12,30,895.0,79.0,4.1,16.0,611.0,471.33,367.15
2016,12,22,12,45,890.0,80.0,4.05,16.5,606.0,428.89,328.15
2016,12,22,13,0,885.0,81.0,4.0,17.0,601.0,384.81,287.23
2016,12,22,13,15,880.5,80.5,3.95,17.0,588.5,338.18,244.32
2016,12,22,13,30,876.0,80.0,3.9,17.0,576.0,290.33,200.29
2016,12,22,13,45,865.0,80.0,3.85,17.0,555.5,240.54,155.86
2016,12,22,14,0,854.0,80.0,3.8,17.0,535.0,184.86,109.54
2016,12,22,14,15,842.0,78.5,3.75,17.0,508.0,133.04,72.77
2016,12,22,14,30,830.0,77.0,3.7,17.0,481.0,81.73,49.04
2016,12,22,14,45,806.0,76.5,3.65,17.0,446.0,62.07,48.94
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,62.07,49.06
2016,12,22,15,15,756.5,72.5,3.3,16.5,372.0,59.83,47.3
2016,12,22,15,30,731.0,69.0,3.0,16.0,333.0,57.59,45.52
2016,12,22,15,45,691.0,65.5,2.7,15.5,289.5,55.22,43.58
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,48.55,37.74
2016,12,22,16,15,595.0,56.0,2.2,14.5,201.0,44.35,33.99
2016,12,22,16,30,539.0,50.0,2.0,14.0,156.0,40.16,30.09
2016,12,22,16,45,443.5,41.5,1.8,13.5,112.5,33.67,23.97
2016,12,22,17,0,348.0,33.0,1.6,13.0,69.0,27.19,17.32
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.5,13.33,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,1.65,10.5,7.0,5.75,0.0
2016,12,23,8,0,0.0,14.0,2.0,11.0,14.0,11.51,3.69
2016,12,23,8,15,0.0,23.0,2.15,11.5,23.0,18.95,10.44
2016,12,23,8,30,0.0,32.0,2.3,12.0,32.0,26.41,17.06
2016,12,23,8,45,0.0,42.0,2.45,12.5,42.0,34.71,24.32
2016,12,23,9,0,0.0,52.0,2.6,13.0,52.0,43.03,31.5
2016,12,23,9,15,0.0,61.0,2.6,13.5,61.0,50.53,37.87
2016,12,23,9,30,0.0,70.0,2.6,14.0,70.0,58.04,44.14
2016,12,23,9,45,0.0,78.5,2.65,14.5,78.5,65.46,50.25
2016,12,23,10,0,0.0,87.0,2.7,15.0,87.0,72.84,56.26
2016,12,23,10,15,0.0,94.5,2.7,15.5,94.5,79.28,61.41
2016,12,23,10,30,0.0,102.0,2.7,16.0,102.0,85.69,66.5
2016,12,23,10,45,0.0,104.5,2.75,16.5,104.5,87.62,67.84
2016,12,23,11,0,0.0,107.0,2.8,17.0,107.0,89.6,69.22
2016,12,23,11,15,4.5,151.0,2.95,17.5,154.0,130.64,102.75
2016,12,23,11,30,9.0,195.0,3.1,18.0,201.0,171.15,135.27
2016,12,23,11,45,7.5,193.5,3.3,18.5,198.5,167.49,131.84
2016,12,23,12,0,6.0,192.0,3.5,19.0,196.0,164.06,128.74
2016,12,23,12,15,18.0,215.5,3.6,19.0,226.5,188.22,148.07
2016,12,23,12,30,30.0,239.0,3.7,19.0,257.0,213.25,167.83
2016,12,23,12,45,15.0,165.0,3.8,19.5,174.0,142.08,110.51
2016,12,23,13,0,0.0,91.0,3.9,20.0,91.0,75.69,56.72
2016,12,23,13,15,9.5,152.5,3.95,20.0,158.0,127.81,98.97
2016,12,23,13,30,19.0,214.0,4.0,20.0,225.0,175.73,137.19
2016,12,23,13,45,30.5,218.0,4.05,20.5,234.5,174.12,135.12
2016,12,23,14,0,42.0,222.0,4.1,21.0,244.0,172.97,133.55
2016,12,23,14,15,24.5,195.5,3.9,21.0,208.0,153.82,119.26
2016,12,23,14,30,7.0,169.0,3.7,21.0,172.0,131.67,102.4
2016,12,23,14,45,345.5,134.0,3.55,21.5,283.0,89.95,71.85
2016,12,23,15,0,684.0,99.0,3.4,22.0,394.0,71.83,56.4
2016,12,23,15,15,655.5,94.5,2.9,21.5,355.5,69.54,54.68
2016,12,23,15,30,627.0,90.0,2.4,21.0,317.0,67.27,52.94
2016,12,23,15,45,585.5,84.5,1.95,21.0,275.0,64.13,50.3
2016,12,23,16,0,544.0,79.0,1.5,21.0,233.0,61.02,47.6
2016,12,23,16,15,485.0,70.5,1.4,20.0,189.5,55.32,42.74
2016,12,23,16,30,426.0,62.0,1.3,19.0,146.0,49.57,37.63
2016,12,23,16,45,332.0,50.0,1.25,18.5,104.5,38.35,27.48
2016,12,23,17,0,238.0,38.0,1.2,18.0,63.0,29.31,18.76
2016,12,23,17,15,119.0,19.0,1.25,17.5,31.5,14.76,0.11
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,137.0,17.5,2.9,18.5,31.5,136.51,10.97
2016,12,24,8,0,274.0,35.0,3.2,19.0,63.0,269.38,207.1
2016,12,24,8,15,366.5,45.5,3.3,19.0,104.5,348.97,282.11
2016,12,24,8,30,459.0,56.0,3.4,19.0,146.0,429.99,351.62
2016,12,24,8,45,519.0,63.5,3.55,19.5,190.0,484.55,396.93
2016,12,24,9,0,579.0,71.0,3.7,20.0,234.0,537.71,439.22
2016,12,24,9,15,618.5,76.0,3.85,20.5,276.0,571.04,464.48
2016,12,24,9,30,658.0,81.0,4.0,21.0,318.0,601.81,486.89
2016,12,24,9,45,690.5,83.5,4.15,21.5,357.0,621.59,500.34
2016,12,24,10,0,723.0,86.0,4.3,22.0,396.0,638.22,510.98
2016,12,24,10,15,742.5,89.0,4.45,22.0,429.5,640.06,511.33
2016,12,24,10,30,762.0,92.0,4.6,22.0,463.0,641.85,511.52
2016,12,24,10,45,507.0,165.0,4.75,22.5,418.0,525.51,417.62
2016,12,24,11,0,252.0,238.0,4.9,23.0,373.0,405.64,320.43
2016,12,24,11,15,150.5,240.0,4.95,23.0,321.5,321.64,253.46
2016,12,24,11,30,49.0,242.0,5.0,23.0,270.0,245.38,191.97
2016,12,24,11,45,29.0,221.5,5.05,23.5,238.5,210.34,163.65
2016,12,24,12,0,9.0,201.0,5.1,24.0,207.0,173.33,133.81
2016,12,24,12,15,4.5,171.0,5.1,24.0,174.0,144.6,110.95
2016,12,24,12,30,0.0,141.0,5.1,24.0,141.0,117.03,88.97
2016,12,24,12,45,101.0,208.5,5.1,24.5,268.0,215.46,165.59
2016,12,24,13,0,202.0,276.0,5.1,25.0,395.0,293.9,223.41
2016,12,24,13,15,101.0,200.0,5.05,25.0,259.5,192.0,145.21
2016,12,24,13,30,0.0,124.0,5.0,25.0,124.0,102.02,76.76
2016,12,24,13,45,0.0,143.0,5.0,25.0,143.0,116.35,88.37
2016,12,24,14,0,0.0,162.0,5.0,25.0,162.0,129.72,99.16
2016,12,24,14,15,25.0,183.5,4.9,24.5,196.0,145.83,111.41
2016,12,24,14,30,50.0,205.0,4.8,24.0,230.0,149.52,114.76
2016,12,24,14,45,25.0,160.5,4.7,24.0,173.0,119.4,95.99
2016,12,24,15,0,0.0,116.0,4.6,24.0,116.0,93.03,73.93
2016,12,24,15,15,0.0,105.0,4.35,23.5,105.0,84.55,67.04
2016,12,24,15,30,0.0,94.0,4.1,23.0,94.0,75.99,59.98
2016,12,24,15,45,275.0,85.5,3.9,23.0,164.0,60.9,47.1
2016,12,24,16,0,550.0,77.0,3.7,23.0,234.0,59.39,45.81
2016,12,24,16,15,491.0,69.0,3.7,22.5,190.5,54.05,41.19
2016,12,24,16,30,432.0,61.0,3.7,22.0,147.0,48.67,36.37
2016,12,24,16,45,342.5,49.5,3.7,21.5,106.0,38.02,26.83
2016,12,24,17,0,253.0,38.0,3.7,21.0,65.0,29.35,18.56
2016,12,24,17,15,126.5,19.0,3.8,21.0,32.5,14.77,0.85
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,67.5,17.5,4.8,19.0,24.5,78.68,0.0
2016,12,25,8,0,135.0,35.0,5.0,19.0,49.0,159.5,121.08
2016,12,25,8,15,174.0,53.0,5.25,19.5,81.0,208.65,168.17
2016,12,25,8,30,213.0,71.0,5.5,20.0,113.0,257.29,210.88
2016,12,25,8,45,236.5,88.5,5.8,20.5,146.5,293.54,241.93
2016,12,25,9,0,260.0,106.0,6.1,21.0,180.0,328.81,271.12
2016,12,25,9,15,273.5,123.0,6.4,21.0,211.5,354.9,292.39
2016,12,25,9,30,287.0,140.0,6.7,21.0,243.0,379.5,311.94
2016,12,25,9,45,291.5,157.5,7.05,21.5,272.5,396.51,324.27
2016,12,25,10,0,296.0,175.0,7.4,22.0,302.0,411.74,334.93
2016,12,25,10,15,240.0,196.5,7.5,22.5,305.0,387.1,312.52
2016,12,25,10,30,184.0,218.0,7.6,23.0,308.0,349.15,279.93
2016,12,25,10,45,151.0,231.0,7.75,23.5,307.5,331.55,264.08
2016,12,25,11,0,118.0,244.0,7.9,24.0,307.0,314.44,248.77
2016,12,25,11,15,231.5,242.5,7.85,24.0,372.0,374.58,296.95
2016,12,25,11,30,345.0,241.0,7.8,24.0,437.0,437.46,345.76
2016,12,25,11,45,328.5,250.5,7.8,24.5,440.5,419.7,329.58
2016,12,25,12,0,312.0,260.0,7.8,25.0,444.0,401.58,313.32
2016,12,25,12,15,559.5,184.5,7.65,25.0,516.5,444.08,344.41
2016,12,25,12,30,807.0,109.0,7.5,25.0,589.0,464.27,355.24
2016,12,25,12,45,525.0,190.5,7.4,25.0,502.0,376.28,285.77
2016,12,25,13,0,243.0,272.0,7.3,25.0,415.0,306.02,232.89
2016,12,25,13,15,122.0,221.0,7.1,25.0,292.5,214.43,162.76
2016,12,25,13,30,1.0,170.0,6.9,25.0,170.0,138.11,105.63
2016,12,25,13,45,0.5,134.5,6.7,25.0,134.5,109.94,83.27
2016,12,25,14,0,0.0,99.0,6.5,25.0,99.0,81.86,60.83
2016,12,25,14,15,0.0,101.0,6.3,24.5,101.0,83.21,62.16
2016,12,25,14,30,0.0,103.0,6.1,24.0,103.0,84.4,63.37
2016,12,25,14,45,25.5,141.0,5.9,24.0,152.5,107.28,85.89
2016,12,25,15,0,51.0,179.0,5.7,24.0,202.0,129.51,104.83
2016,12,25,15,15,313.5,142.0,5.5,23.5,259.0,101.13,81.16
2016,12,25,15,30,576.0,105.0,5.3,23.0,316.0,78.13,61.83
2016,12,25,15,45,523.5,100.0,5.1,23.0,273.5,73.17,57.66
2016,12,25,16,0,471.0,95.0,4.9,23.0,231.0,69.95,54.9
2016,12,25,16,15,409.5,84.5,4.75,22.5,188.0,62.78,48.71
2016,12,25,16,30,348.0,74.0,4.6,22.0,145.0,55.49,42.24
2016,12,25,16,45,255.0,59.5,4.45,22.0,104.0,44.98,32.7
2016,12,25,17,0,162.0,45.0,4.3,22.0,63.0,34.5,22.77
2016,12,25,17,15,81.0,22.5,4.3,21.5,31.5,17.75,3.06
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,172.0,15.5,2.85,19.5,32.5,159.7,0.0
2016,12,26,8,0,344.0,31.0,3.1,20.0,65.0,313.38,238.67
2016,12,26,8,15,438.0,39.5,3.15,20.5,107.5,392.06,314.3
2016,12,26,8,30,532.0,48.0,3.2,21.0,150.0,472.47,382.12
2016,12,26,8,45,587.5,54.0,3.3,21.5,195.0,522.34,422.83
2016,12,26,9,0,643.0,60.0,3.4,22.0,240.0,570.9,460.57
2016,12,26,9,15,413.0,105.0,3.5,22.5,228.0,450.13,364.08
2016,12,26,9,30,183.0,150.0,3.6,23.0,216.0,302.4,243.47
2016,12,26,9,45,188.5,167.5,3.7,23.5,242.0,320.24,256.93
2016,12,26,10,0,194.0,185.0,3.8,24.0,268.0,336.89,268.7
2016,12,26,10,15,97.0,167.0,3.9,24.0,208.5,240.44,190.45
2016,12,26,10,30,0.0,149.0,4.0,24.0,149.0,129.04,99.2
2016,12,26,10,45,0.0,145.0,4.15,24.5,145.0,124.14,95.03
2016,12,26,11,0,0.0,141.0,4.3,25.0,141.0,119.7,91.14
2016,12,26,11,15,130.5,198.5,4.3,25.0,272.5,269.57,211.31
2016,12,26,11,30,261.0,256.0,4.3,25.0,404.0,402.71,313.55
2016,12,26,11,45,168.0,261.0,4.35,25.5,357.0,332.16,257.07
2016,12,26,12,0,75.0,266.0,4.4,26.0,310.0,270.02,207.81
2016,12,26,12,15,456.0,181.5,4.3,26.0,452.5,392.38,301.01
2016,12,26,12,30,837.0,97.0,4.2,26.0,595.0,468.31,352.75
2016,12,26,12,45,838.0,96.0,4.15,26.0,592.0,427.84,317.18
2016,12,26,13,0,839.0,95.0,4.1,26.0,589.0,385.4,279.76
2016,12,26,13,15,834.0,94.0,3.95,26.0,577.5,339.3,238.97
2016,12,26,13,30,829.0,93.0,3.8,26.0,566.0,292.14,197.19
2016,12,26,13,45,452.5,166.0,3.7,26.0,423.0,218.24,149.81
2016,12,26,14,0,76.0,239.0,3.6,26.0,280.0,189.77,142.45
2016,12,26,14,15,38.0,129.0,3.45,26.0,149.5,105.55,77.99
2016,12,26,14,30,0.0,19.0,3.3,26.0,19.0,15.69,7.15
2016,12,26,14,45,34.5,102.0,3.2,26.0,117.0,81.18,63.25
2016,12,26,15,0,69.0,185.0,3.1,26.0,215.0,133.15,106.82
2016,12,26,15,15,65.5,168.5,2.8,25.5,194.5,122.37,98.16
2016,12,26,15,30,62.0,152.0,2.5,25.0,174.0,111.32,89.25
2016,12,26,15,45,55.5,133.5,2.2,25.0,151.5,98.82,78.83
2016,12,26,16,0,49.0,115.0,1.9,25.0,129.0,86.03,68.03
2016,12,26,16,15,40.0,95.5,1.75,24.0,105.5,72.35,56.55
2016,12,26,16,30,31.0,76.0,1.6,23.0,82.0,58.38,44.54
2016,12,26,16,45,15.5,56.5,1.45,22.5,59.5,44.11,31.94
2016,12,26,17,0,0.0,37.0,1.3,22.0,37.0,29.71,18.93
2016,12,26,17,15,0.0,18.5,1.35,21.5,18.5,15.28,2.56
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,1.8,16.5,10.0,8.23,0.0
2016,12,27,8,0,0.0,20.0,2.1,17.0,20.0,16.49,7.27
2016,12,27,8,15,0.0,34.5,2.1,17.0,34.5,28.57,18.06
2016,12,27,8,30,0.0,49.0,2.1,17.0,49.0,42.39,30.05
2016,12,27,8,45,0.0,64.5,2.15,17.5,64.5,56.92,42.48
2016,12,27,9,0,0.0,80.0,2.2,18.0,80.0,71.12,54.44
2016,12,27,9,15,0.0,95.0,2.1,18.5,95.0,84.54,65.53
2016,12,27,9,30,0.0,110.0,2.0,19.0,110.0,97.79,76.29
2016,12,27,9,45,0.0,123.5,1.95,19.5,123.5,109.34,85.48
2016,12,27,10,0,0.0,137.0,1.9,20.0,137.0,120.81,94.47
2016,12,27,10,15,73.5,178.0,1.85,20.0,213.5,223.29,178.72
2016,12,27,10,30,147.0,219.0,1.8,20.0,290.0,325.52,259.46
2016,12,27,10,45,221.5,225.0,1.8,20.5,339.0,373.18,295.7
2016,12,27,11,0,296.0,231.0,1.8,21.0,388.0,428.68,336.9
2016,12,27,11,15,155.5,219.0,1.8,21.0,302.0,305.36,239.98
2016,12,27,11,30,15.0,207.0,1.8,21.0,216.0,185.59,144.43
2016,12,27,11,45,11.0,201.5,1.8,21.5,208.5,176.59,137.14
2016,12,27,12,0,7.0,196.0,1.8,22.0,201.0,168.17,130.07
2016,12,27,12,15,20.5,220.0,1.8,22.0,233.0,193.52,149.97
2016,12,27,12,30,34.0,244.0,1.8,22.0,265.0,219.82,170.23
2016,12,27,12,45,92.5,261.5,1.8,22.0,316.5,252.51,194.66
2016,12,27,13,0,151.0,279.0,1.8,22.0,368.0,279.72,213.82
2016,12,27,13,15,284.0,253.0,1.8,22.0,416.5,289.1,216.53
2016,12,27,13,30,417.0,227.0,1.8,22.0,465.0,284.01,206.28
2016,12,27,13,45,591.0,168.5,1.8,22.0,493.5,250.15,170.9
2016,12,27,14,0,765.0,110.0,1.8,22.0,522.0,198.63,121.53
2016,12,27,14,15,751.0,107.5,1.8,22.0,495.5,149.45,86.11
2016,12,27,14,30,737.0,105.0,1.8,22.0,469.0,101.14,60.94
2016,12,27,14,45,700.0,107.0,1.8,22.0,434.0,76.18,59.91
2016,12,27,15,0,663.0,109.0,1.8,22.0,399.0,78.51,62.07
2016,12,27,15,15,634.0,104.0,1.7,21.5,360.5,76.04,60.21
2016,12,27,15,30,605.0,99.0,1.6,21.0,322.0,73.6,58.37
2016,12,27,15,45,561.5,93.0,1.5,21.0,280.0,70.27,55.58
2016,12,27,16,0,518.0,87.0,1.4,21.0,238.0,66.98,52.76
2016,12,27,16,15,459.5,78.0,1.25,20.5,194.5,58.48,45.41
2016,12,27,16,30,401.0,69.0,1.1,20.0,151.0,52.14,39.76
2016,12,27,16,45,317.0,55.5,0.95,19.5,110.0,42.28,30.84
2016,12,27,17,0,233.0,42.0,0.8,19.0,69.0,32.26,21.44
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.5,16.27,3.87
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.55,18.5,10.5,8.64,0.0
2016,12,28,8,0,0.0,21.0,2.9,19.0,21.0,17.33,7.77
2016,12,28,8,15,0.0,37.0,3.1,19.5,37.0,31.76,20.43
2016,12,28,8,30,0.0,53.0,3.3,20.0,53.0,47.27,33.68
2016,12,28,8,45,0.0,70.0,3.5,20.5,70.0,63.4,47.31
2016,12,28,9,0,0.0,87.0,3.7,21.0,87.0,79.09,60.38
2016,12,28,9,15,0.0,103.5,3.85,21.5,103.5,93.91,72.51
2016,12,28,9,30,0.0,120.0,4.0,22.0,120.0,108.51,84.25
2016,12,28,9,45,0.0,124.5,4.15,22.5,124.5,110.41,85.45
2016,12,28,10,0,0.0,129.0,4.3,23.0,129.0,112.87,87.1
2016,12,28,10,15,0.0,140.5,4.35,23.0,140.5,122.44,94.65
2016,12,28,10,30,0.0,152.0,4.4,23.0,152.0,131.94,102.11
2016,12,28,10,45,343.0,143.5,4.45,23.5,326.5,396.33,316.93
2016,12,28,11,0,686.0,135.0,4.5,24.0,501.0,604.97,475.7
2016,12,28,11,15,696.5,137.5,4.5,24.0,521.0,591.54,462.73
2016,12,28,11,30,707.0,140.0,4.5,24.0,541.0,575.01,448.28
2016,12,28,11,45,542.0,193.0,4.5,24.5,504.5,498.26,386.56
2016,12,28,12,0,377.0,246.0,4.5,25.0,468.0,425.74,328.6
2016,12,28,12,15,558.0,191.5,4.45,25.0,523.0,453.15,347.61
2016,12,28,12,30,739.0,137.0,4.4,25.0,578.0,462.47,350.56
2016,12,28,12,45,595.0,183.0,4.35,25.0,537.0,402.25,302.26
2016,12,28,13,0,451.0,229.0,4.3,25.0,496.0,353.54,263.93
2016,12,28,13,15,594.0,179.0,4.25,25.0,523.5,331.57,240.6
2016,12,28,13,30,737.0,129.0,4.2,25.0,551.0,297.03,205.32
2016,12,28,13,45,545.0,177.0,4.2,25.5,483.0,248.08,170.01
2016,12,28,14,0,353.0,225.0,4.2,26.0,415.0,218.41,153.13
2016,12,28,14,15,346.0,215.5,4.1,25.5,394.5,186.15,129.84
2016,12,28,14,30,339.0,206.0,4.0,25.0,374.0,154.52,111.23
2016,12,28,14,45,513.5,153.5,3.95,25.0,388.0,104.37,82.9
2016,12,28,15,0,688.0,101.0,3.9,25.0,402.0,72.98,56.64
2016,12,28,15,15,661.0,96.5,3.55,24.5,364.5,70.73,54.99
2016,12,28,15,30,634.0,92.0,3.2,24.0,327.0,68.5,53.32
2016,12,28,15,45,600.0,85.0,2.9,24.0,285.5,64.3,49.8
2016,12,28,16,0,566.0,78.0,2.6,24.0,244.0,60.03,46.16
2016,12,28,16,15,510.0,70.5,2.3,23.0,200.5,55.12,42.06
2016,12,28,16,30,454.0,63.0,2.0,22.0,157.0,50.19,37.75
2016,12,28,16,45,373.0,51.5,1.7,21.5,115.0,41.61,30.02
2016,12,28,17,0,292.0,40.0,1.4,21.0,73.0,30.95,20.2
2016,12,28,17,15,146.0,20.0,1.4,20.5,36.5,15.56,3.94
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,26.99,15.7
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,46.53,33.52
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,64.45,49.46
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,85.62,68.22
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,106.5,86.52
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,123.56,101.22
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,140.49,115.61
2016,12,29,9,45,23.0,150.0,6.7,12.5,159.5,154.13,126.75
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,167.65,137.62
2016,12,29,10,15,80.0,191.5,6.85,13.0,230.0,243.32,201.89
2016,12,29,10,30,135.0,218.0,6.9,13.0,284.0,316.83,263.07
2016,12,29,10,45,144.5,231.5,7.0,13.0,305.5,329.17,272.49
2016,12,29,11,0,154.0,245.0,7.1,13.0,327.0,340.23,280.88
2016,12,29,11,15,195.0,252.5,7.05,13.0,360.0,363.64,299.69
2016,12,29,11,30,236.0,260.0,7.0,13.0,393.0,384.06,315.67
2016,12,29,11,45,258.0,263.0,6.95,13.5,412.0,394.49,322.38
2016,12,29,12,0,280.0,266.0,6.9,14.0,431.0,393.09,319.38
2016,12,29,12,15,208.0,274.0,6.75,14.0,397.5,341.49,276.25
2016,12,29,12,30,136.0,282.0,6.6,14.0,364.0,301.52,243.01
2016,12,29,12,45,297.5,254.0,6.45,14.0,431.0,336.43,268.6
2016,12,29,13,0,459.0,226.0,6.3,14.0,498.0,355.33,278.66
2016,12,29,13,15,462.0,220.0,6.15,14.0,489.0,322.91,248.95
2016,12,29,13,30,465.0,214.0,6.0,14.0,480.0,289.54,218.42
2016,12,29,13,45,239.5,205.5,5.9,14.0,342.5,206.43,156.82
2016,12,29,14,0,14.0,197.0,5.8,14.0,205.0,157.59,125.95
2016,12,29,14,15,13.0,188.5,5.6,14.0,195.5,148.76,118.93
2016,12,29,14,30,12.0,180.0,5.4,14.0,186.0,139.99,112.08
2016,12,29,14,45,141.5,181.5,5.25,14.0,244.5,128.15,107.45
2016,12,29,15,0,271.0,183.0,5.1,14.0,303.0,124.94,104.89
2016,12,29,15,15,265.5,167.0,4.95,14.0,276.0,115.67,96.98
2016,12,29,15,30,260.0,151.0,4.8,14.0,249.0,106.1,88.76
2016,12,29,15,45,505.5,104.0,4.7,14.0,264.0,75.57,61.89
2016,12,29,16,0,751.0,57.0,4.6,14.0,279.0,49.28,38.53
2016,12,29,16,15,700.5,52.0,4.35,13.0,231.5,45.36,35.13
2016,12,29,16,30,650.0,47.0,4.1,12.0,184.0,41.46,31.58
2016,12,29,16,45,565.5,40.0,3.9,11.5,136.5,35.58,26.02
2016,12,29,17,0,481.0,33.0,3.7,11.0,89.0,27.28,18.03
2016,12,29,17,15,240.5,23.5,3.7,10.5,51.5,19.34,7.35
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.0,1.9,7.5,2.0,1.64,0.0
2016,12,30,8,0,0.0,4.0,2.1,8.0,4.0,3.28,0.0
2016,12,30,8,15,0.0,6.5,2.1,8.0,6.5,5.33,0.0
2016,12,30,8,30,0.0,9.0,2.1,8.0,9.0,7.39,0.79
2016,12,30,8,45,0.0,12.0,2.15,8.5,12.0,9.86,3.0
2016,12,30,9,0,0.0,15.0,2.2,9.0,15.0,12.34,5.19
2016,12,30,9,15,0.0,18.0,2.25,9.5,18.0,14.82,7.35
2016,12,30,9,30,0.0,21.0,2.3,10.0,21.0,17.31,9.49
2016,12,30,9,45,5.0,87.5,2.35,10.5,90.0,77.56,61.68
2016,12,30,10,0,10.0,154.0,2.4,11.0,159.0,145.44,119.02
2016,12,30,10,15,11.5,166.5,2.4,11.0,172.5,156.34,127.76
2016,12,30,10,30,13.0,179.0,2.4,11.0,186.0,167.13,136.47
2016,12,30,10,45,31.5,202.5,2.4,11.5,219.5,210.88,172.45
2016,12,30,11,0,50.0,226.0,2.4,12.0,253.0,242.23,197.56
2016,12,30,11,15,149.5,242.0,2.25,12.0,326.5,325.3,265.4
2016,12,30,11,30,249.0,258.0,2.1,12.0,400.0,390.54,316.68
2016,12,30,11,45,135.5,242.0,2.0,12.0,319.5,298.26,241.21
2016,12,30,12,0,22.0,226.0,1.9,12.0,239.0,201.98,162.54
2016,12,30,12,15,33.0,240.0,1.85,12.0,260.0,221.17,178.19
2016,12,30,12,30,44.0,254.0,1.8,12.0,281.0,233.17,187.48
2016,12,30,12,45,44.0,253.0,1.8,12.0,279.5,226.85,182.05
2016,12,30,13,0,44.0,252.0,1.8,12.0,278.0,220.4,176.58
2016,12,30,13,15,30.0,232.0,1.8,12.0,250.0,195.23,156.3
2016,12,30,13,30,16.0,212.0,1.8,12.0,222.0,174.24,139.61
2016,12,30,13,45,8.0,185.0,1.85,12.0,190.0,150.03,120.15
2016,12,30,14,0,0.0,158.0,1.9,12.0,158.0,127.08,101.69
2016,12,30,14,15,2.5,163.5,1.95,11.5,164.5,130.16,104.56
2016,12,30,14,30,5.0,169.0,2.0,11.0,171.0,132.34,106.74
2016,12,30,14,45,2.5,126.5,2.1,11.0,127.5,101.28,84.76
2016,12,30,15,0,0.0,84.0,2.2,11.0,84.0,69.49,56.79
2016,12,30,15,15,0.0,76.5,2.1,11.0,76.5,63.48,51.58
2016,12,30,15,30,0.0,69.0,2.0,11.0,69.0,57.2,46.07
2016,12,30,15,45,0.0,60.0,1.95,11.0,60.0,49.69,39.39
2016,12,30,16,0,0.0,51.0,1.9,11.0,51.0,42.19,32.66
2016,12,30,16,15,0.0,42.0,1.7,10.5,42.0,34.7,25.91
2016,12,30,16,30,0.0,33.0,1.5,10.0,33.0,27.23,19.06
2016,12,30,16,45,0.0,24.5,1.3,10.0,24.5,20.19,12.49
2016,12,30,17,0,0.0,16.0,1.1,10.0,16.0,13.16,5.88
2016,12,30,17,15,0.0,9.0,1.15,9.5,9.0,7.39,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
